Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.09
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.05
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.85
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.05
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.3
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.0
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.03
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.22
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.79
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.2
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.55
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.0
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.2
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.8
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.03
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.42
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,26.5
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.28
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.22
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.96
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.11
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.44
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
112773,Staunton Lane  P,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.3
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.08
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.08
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.02
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.14
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.78
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.69
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.64
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.49
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.4
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.0
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.1
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.15
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.52
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,26.7
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.6
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.35
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.11
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.96
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
112773,Staunton Lane  P,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.62
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.05
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.08
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.31
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.77
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.34
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.49
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.99
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.2
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,86.7
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.5
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.48
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.88
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.93
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,26.8
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.39
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.59
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.36
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.09
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
112773,Staunton Lane  P,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.4
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.28
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.21
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.12
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.61
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,40.4
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.38
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.12
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.1
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.35
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.98
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.9
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,87.6
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.5
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.08
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,26.9
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.09
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.37
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.68
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.35
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
112773,Staunton Lane  P,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.09
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.83
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.56
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.8
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.4
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,40.9
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.0
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.1
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.13
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.17
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.32
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.56
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.4
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.1
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.8
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.41
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.18
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,27.1
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.64
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.44
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.78
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.04
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
112773,Staunton Lane  P,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.59
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.63
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.72
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.53
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.14
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.07
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.92
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.17
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.56
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.3
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.0
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.0
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.82
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.45
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,27.2
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.59
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.26
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.87
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.2
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.1
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
112773,Staunton Lane  P,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.11
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.43
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.58
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.02
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.68
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.18
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.79
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.89
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.87
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.5
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.0
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.1
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.1
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.85
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.45
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.31
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,27.3
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.23
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.49
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.03
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.65
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
112773,Staunton Lane  P,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.88
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.22
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.57
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.65
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.3
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.12
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.36
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.1
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.3
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.26
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.2
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.2
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.5
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.58
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.54
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.48
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.98
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.3
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.08
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.26
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.75
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
112773,Staunton Lane  P,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.88
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.32
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.23
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.64
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.1
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.93
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.26
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.47
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.33
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.27
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.66
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.5
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,100.2
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.4
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.42
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.36
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,27.6
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.88
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.18
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.65
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.47
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.59
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
112773,Staunton Lane  P,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.67
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.91
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.73
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.31
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.29
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,34.5
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.0
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.99
