Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.34
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.78
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.07
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.25
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.43
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.8
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,108.8
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.6
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.79
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,27.7
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.48
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.47
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.19
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.47
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
112773,Staunton Lane  P,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.78
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.14
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.25
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.58
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.6
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.06
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.07
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.48
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.59
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.54
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.6
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,107.3
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.0
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.62
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.67
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,27.8
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.11
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.95
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.8
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.84
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.55
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
112773,Staunton Lane  P,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.82
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.55
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.92
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.66
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.31
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.21
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.32
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.26
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.74
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.5
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.0
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.0
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.82
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.06
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,27.9
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.53
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.72
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.12
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.67
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
112773,Staunton Lane  P,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.42
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.23
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.28
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.3
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.54
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.18
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.7
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.84
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.75
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.71
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.5
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,113.2
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.2
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.63
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.08
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,28.0
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.54
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.76
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.76
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.47
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.32
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
112773,Staunton Lane  P,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.48
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.54
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.22
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.52
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.51
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,37.8
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.26
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.08
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.1
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.25
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.1
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.74
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.3
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,122.0
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.5
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.38
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,28.2
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.96
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.28
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.03
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.65
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.86
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
112773,Staunton Lane  P,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.28
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.61
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.88
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.4
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.62
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.83
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.33
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.87
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.57
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.0
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,101.2
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,126.6
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.1
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.24
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.16
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.96
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.93
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.88
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.44
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.32
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
112773,Staunton Lane  P,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.93
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.23
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.82
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.85
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.34
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.93
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.99
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.76
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.61
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.03
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,52.3
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.5
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,138.0
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.0
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.42
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,28.4
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.77
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.79
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.39
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.44
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
112773,Staunton Lane  P,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.17
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.42
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.3
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.97
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.4
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.41
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.52
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.21
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.46
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.93
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.1
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,124.2
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.0
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.72
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.1
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.25
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.19
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.58
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,28.5
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.05
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.25
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.18
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.26
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.41
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
112773,Staunton Lane  P,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.29
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.22
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.78
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.99
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.74
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,50.6
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.39
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.19
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.31
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.59
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.73
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.89
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.8
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,123.1
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,87.8
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.27
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.84
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.86
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.13
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.76
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,28.7
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.71
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.49
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.71
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.88
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.4
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
112773,Staunton Lane  P,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.88
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.59
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.58
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.13
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.13
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.87
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.32
