Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.82
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.75
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.57
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.0
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.6
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,136.7
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,94.3
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.18
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.93
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.25
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.34
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.77
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,28.7
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.16
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.63
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.22
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.1
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.71
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
112773,Staunton Lane  P,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.81
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.77
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.28
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.31
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,38.5
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.22
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.1
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.22
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.9
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.27
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.68
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.17
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.8
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.9
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.1
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.0
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.1
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.9
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.0
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.08
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.7
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,28.8
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.35
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.81
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.65
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.84
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.4
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
112773,Staunton Lane  P,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.91
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.84
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.24
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.94
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.38
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.24
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.35
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.91
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.08
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.42
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.8
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,124.4
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.6
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.94
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.15
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.86
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.49
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.33
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.35
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.81
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.6
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.8
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.99
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
112773,Staunton Lane  P,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.06
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.62
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.42
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.14
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.1
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.4
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.85
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.34
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.45
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.22
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.89
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.99
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.16
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.93
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.8
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,125.2
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,95.8
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.3
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.82
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.7
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.94
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.43
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.67
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.57
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.1
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.42
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
112773,Staunton Lane  P,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.56
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.28
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.29
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.52
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,48.8
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.8
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.45
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.63
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.94
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.91
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.81
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.84
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.53
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.78
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.0
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,129.3
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,90.7
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.78
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.14
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.87
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.83
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.7
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.87
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.94
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.83
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.4
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
112773,Staunton Lane  P,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.01
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.84
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.72
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.84
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.26
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.6
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.53
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.92
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.54
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.41
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.53
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.41
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.26
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.6
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,141.8
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,101.0
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.89
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.34
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,29.2
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.09
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.26
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.5
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.44
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.67
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
112773,Staunton Lane  P,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.01
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.0
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.89
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.22
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.5
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.61
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.36
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.04
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.78
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.23
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.85
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.86
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.81
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,95.6
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,136.5
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,103.5
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.72
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.12
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.98
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.3
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.55
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.75
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.7
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
112773,Staunton Lane  P,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.38
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.25
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.9
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.94
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.6
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,39.8
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.3
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.73
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.02
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.04
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.36
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.18
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.68
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.16
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.36
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.0
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.7
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,93.0
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.26
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.71
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.9
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.19
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.41
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.34
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.86
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.33
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.62
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
112773,Staunton Lane  P,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.66
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.46
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.44
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.34
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,42.4
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.0
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.57
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.29
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.84
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.03
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.21
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,107.2
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,145.3
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,96.6
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.04
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.84
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.09
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.53
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,29.4
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.4
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.66
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.5
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.38
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.11
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
112773,Staunton Lane  P,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.96
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.04
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.19
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.19
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,42.9
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.7
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.54
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.84
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.6
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.37
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,25.52
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.4
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.1
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,106.0
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.22
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.75
