Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.74
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.94
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.84
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.36
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.31
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.81
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
112773,Staunton Lane  P,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.33
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.13
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.25
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.48
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,46.5
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,70.5
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.29
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.24
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.8
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.5
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.21
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.88
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,111.7
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.8
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,116.3
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.27
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.36
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.96
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.87
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.21
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.98
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.71
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.49
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.42
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
112773,Staunton Lane  P,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.4
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.56
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.88
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.93
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,46.4
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,73.3
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.06
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.71
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.1
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.04
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.11
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.65
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.42
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.32
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.8
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.3
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.9
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,122.7
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.35
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.11
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.31
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.76
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.1
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.76
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.17
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.86
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.49
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
112773,Staunton Lane  P,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.11
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.96
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.26
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.63
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.49
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,32.3
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.2
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,50.1
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.31
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.98
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.32
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.8
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.41
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.63
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,53.4
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.1
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,171.8
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.2
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.98
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.82
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.53
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.32
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,29.7
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.84
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.57
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.8
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.04
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.03
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
112773,Staunton Lane  P,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.6
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.38
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.51
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.71
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.53
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.98
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.6
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.32
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.27
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.93
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.08
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.32
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.28
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.13
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.34
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.7
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.6
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.7
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.35
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.04
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.38
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.89
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.79
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.36
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.01
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.29
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.89
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.56
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
112773,Staunton Lane  P,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.67
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.46
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.43
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.46
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.07
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.35
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,43.0
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,68.0
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.03
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.98
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.91
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.81
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.15
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.8
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,173.8
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.0
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.26
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.26
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.21
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.42
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.85
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.32
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.41
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.31
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.93
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.18
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
112773,Staunton Lane  P,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-17.18
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.93
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-9.54
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.63
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,60.2
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,82.9
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.7
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.04
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.67
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.58
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.96
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.31
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.78
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.0
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.1
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.3
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.98
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.28
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.7
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.57
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.95
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.45
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.5
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.34
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.38
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.27
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
112773,Staunton Lane  P,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-20.22
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.97
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.47
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-11.18
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.36
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,75.0
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,96.8
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.55
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.29
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.65
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.9
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.38
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.06
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,115.9
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.8
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.7
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.83
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.7
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.23
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.54
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.6
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.3
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.87
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.79
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.28
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.79
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
112773,Staunton Lane  P,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.05
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.05
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.33
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.68
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.77
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.8
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.96
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.97
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.18
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.41
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.17
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.74
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.55
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.2
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,113.4
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,171.3
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,149.3
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.25
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.43
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.28
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.16
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.36
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.62
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.7
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.86
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.11
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
112773,Staunton Lane  P,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.08
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.58
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.51
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.19
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.27
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.9
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.86
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.11
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.16
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.12
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.29
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.57
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,53.0
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,113.0
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.7
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.6
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.01
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.8
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.82
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.13
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.81
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
