Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.46
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.4
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.81
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.46
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.72
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
112773,Staunton Lane  P,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.54
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.58
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.89
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.6
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.12
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.07
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.18
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.72
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.57
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.51
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.19
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.3
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,160.0
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,206.0
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,169.7
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.26
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.98
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.47
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.03
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.01
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.7
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.92
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,60.4
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.66
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.63
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.89
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
112773,Staunton Lane  P,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.29
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.94
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.89
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.38
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.16
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.11
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,41.2
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.92
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.12
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.46
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.17
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.48
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.55
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.51
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.29
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.24
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,52.5
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.3
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,197.7
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,144.7
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.04
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.47
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.93
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.07
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.79
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.2
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.05
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.8
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.16
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.64
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.59
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
112773,Staunton Lane  P,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.18
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.47
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.66
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.98
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.76
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.31
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.71
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,41.37
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.49
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.73
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.68
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.87
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,59.6
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,117.2
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,204.7
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.5
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.6
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.5
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.95
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.1
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.97
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.3
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.13
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.65
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.86
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.7
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.04
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
112773,Staunton Lane  P,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.91
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.02
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.58
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.4
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.21
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.1
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.76
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.41
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.73
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.0
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.24
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.85
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.16
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.84
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,60.6
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.2
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,186.5
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,144.1
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.01
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.07
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.8
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.58
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.29
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.41
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.84
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.45
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.08
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.98
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
112773,Staunton Lane  P,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.09
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.13
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.33
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.0
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.44
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.34
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.85
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,43.36
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,6.51
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.81
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.32
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.71
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,58.0
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.0
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,213.7
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,152.3
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.63
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.04
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.13
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.72
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.35
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.3
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.98
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.68
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.71
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.64
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.56
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
112773,Staunton Lane  P,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.78
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.06
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.89
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.73
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.11
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.67
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.04
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,46.21
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,6.42
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.68
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.59
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.22
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,55.5
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,149.6
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,227.0
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,158.7
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.42
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.45
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.95
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.81
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.48
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.6
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,62.51
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.52
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.06
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.48
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
112773,Staunton Lane  P,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.66
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.22
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.26
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.9
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.1
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,55.1
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.96
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.31
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,47.44
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,7.99
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.65
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.5
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.86
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,74.0
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,108.7
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,231.0
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.5
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.63
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.58
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.6
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.82
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.36
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.35
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,62.1
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.05
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.27
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.08
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
112773,Staunton Lane  P,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.67
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.54
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.14
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.72
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.39
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,35.8
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.9
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.05
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.76
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,45.27
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.02
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.27
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.19
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.07
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,72.0
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.3
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,225.8
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,144.6
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.02
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.74
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.33
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.54
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.34
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.4
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.44
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.36
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.48
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.01
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
112773,Staunton Lane  P,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.89
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.36
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.36
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.8
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.84
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,46.9
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,70.9
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.34
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.78
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,42.26
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,6.51
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.78
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.23
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.13
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,71.9
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.0
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,211.7
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.3
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.21
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.44
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.03
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.83
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.51
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.4
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,29.7
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.5
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.39
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.0
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.33
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.48
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
112773,Staunton Lane  P,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.67
