Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.39
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.51
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.81
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.16
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,53.1
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,67.5
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.55
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.74
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,46.4
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,6.56
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.82
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-29.12
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.89
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,68.0
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.1
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,231.5
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.5
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.77
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.85
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.81
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.66
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,59.8
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.2
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.39
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.11
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.84
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.23
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.49
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
112773,Staunton Lane  P,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.29
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.39
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.6
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.0
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.33
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,54.0
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,69.4
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.42
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.2
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,46.74
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.69
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.21
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-29.43
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.31
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,72.9
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.5
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,232.6
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.8
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.23
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.61
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.46
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.44
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.31
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.34
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,62.16
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.98
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.58
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.44
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
112773,Staunton Lane  P,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.25
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.5
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.07
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.43
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,45.1
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,63.9
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.95
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.23
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.23
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.38
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.74
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.55
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.17
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,65.0
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.8
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,194.4
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.5
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.38
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.58
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.8
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.69
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.33
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.35
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.26
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.86
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.48
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.01
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
112773,Staunton Lane  P,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.37
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.27
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.68
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.82
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.6
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.63
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.76
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.41
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.76
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.9
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.78
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,59.9
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.0
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,203.1
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,155.3
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.73
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.09
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.74
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.18
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.95
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,29.4
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.05
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.9
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.71
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.67
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.68
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
112773,Staunton Lane  P,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.03
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.55
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.72
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.56
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.81
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,48.3
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.4
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.47
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,42.46
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.35
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.34
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.5
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.16
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,154.1
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,209.0
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,153.4
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.3
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.77
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.94
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.54
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.88
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.1
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.65
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.25
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.76
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.35
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
112773,Staunton Lane  P,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.96
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.54
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.2
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.16
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.63
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,44.6
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.5
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.15
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.35
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.48
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.68
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.88
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,148.7
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.1
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.4
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.23
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.69
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.17
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.23
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.7
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.96
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.39
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.12
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.62
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.32
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
112773,Staunton Lane  P,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.57
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.33
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.54
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.95
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-39.62
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.28
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-23.3
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.31
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,45.87
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,191.1
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,191.1
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,192.2
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.99
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.06
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.25
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.95
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,29.2
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.54
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.3
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.33
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.45
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,59.62
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
112773,Staunton Lane  P,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.87
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.25
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.92
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.42
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.27
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.36
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.79
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.52
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.92
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.54
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.1
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.8
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.9
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.46
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.06
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.63
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.32
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.31
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.66
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.14
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.34
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.71
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.08
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
112773,Staunton Lane  P,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.81
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.48
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.36
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.1
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.49
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,50.2
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.8
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.36
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.26
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.87
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.84
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.99
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.63
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.2
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,128.6
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.8
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.46
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.01
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.41
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.08
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.02
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.62
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.08
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.38
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.03
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.44
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
112773,Staunton Lane  P,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.31
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.87
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.68
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.85
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.62
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,62.3
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,73.9
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
