Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.81
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.22
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.87
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.93
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.07
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.13
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.6
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,134.0
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,134.9
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.22
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.39
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.55
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.12
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.63
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.14
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.84
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.79
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.84
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
112773,Staunton Lane  P,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.61
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.78
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.31
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.97
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,36.2
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.25
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.82
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.19
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.98
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.48
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,127.0
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,131.5
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.4
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.49
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.68
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.28
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.17
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.72
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.23
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.02
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.32
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.58
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.62
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
112773,Staunton Lane  P,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.06
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.72
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.08
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.76
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,42.9
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.0
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.08
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.38
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.97
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.94
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.54
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,105.3
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,139.7
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.5
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.07
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.15
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.03
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.31
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.5
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,28.8
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.41
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.87
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.86
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.33
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.88
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
112773,Staunton Lane  P,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.71
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.46
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.32
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.44
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.5
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.56
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.65
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.6
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.82
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.33
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.3
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,131.6
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.4
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.33
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.22
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.29
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.03
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.45
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.8
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,28.7
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.77
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.2
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.54
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.48
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.04
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
112773,Staunton Lane  P,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.58
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.55
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.0
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.13
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,41.0
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.9
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.14
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.57
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.72
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.2
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.22
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.41
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.32
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,120.8
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.0
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,162.4
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.26
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.66
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.12
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.65
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.68
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.4
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,28.5
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.02
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.61
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.48
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.7
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.71
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
112773,Staunton Lane  P,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.66
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.89
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.91
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.73
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.6
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.06
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.53
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.44
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.94
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.16
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.67
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,120.4
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.0
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.8
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.44
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.62
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.0
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.09
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.2
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,28.4
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.62
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.81
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.91
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.01
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.42
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
112773,Staunton Lane  P,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.98
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.07
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.63
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.68
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,48.8
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.5
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.12
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.43
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.23
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.33
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.08
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.62
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,120.3
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.7
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.5
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.23
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.11
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.44
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.55
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.29
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,28.2
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.17
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.47
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.99
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.06
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.22
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
112773,Staunton Lane  P,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.74
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.53
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.8
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.7
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,44.9
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.1
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.8
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.49
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.18
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.57
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.94
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.54
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.16
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.45
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.1
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,171.7
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,158.3
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.24
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.53
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.47
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.44
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.24
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,28.1
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.76
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.49
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.63
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.66
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.88
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
112773,Staunton Lane  P,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.63
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.26
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.48
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.83
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,50.8
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,63.7
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.05
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.38
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.07
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.21
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.75
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.78
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.1
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.5
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,150.0
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.89
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.69
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.35
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.06
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,27.9
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.57
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.8
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.09
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.88
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.19
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
112773,Staunton Lane  P,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.41
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.49
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.93
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.52
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,44.5
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.8
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.0
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.54
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.16
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.05
