Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.28
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.41
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.96
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,131.4
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,139.8
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.8
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.24
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.21
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.05
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.34
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.17
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,27.8
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.94
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.8
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.26
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.14
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.41
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
112773,Staunton Lane  P,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.61
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.39
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.48
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.67
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,23.9
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.18
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.41
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.09
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.19
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.28
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.92
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.6
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.6
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.5
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.09
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.9
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.09
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.16
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,27.6
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.05
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.56
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.3
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.87
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.14
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
112773,Staunton Lane  P,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.0
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.63
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.0
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.21
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,38.9
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.18
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.19
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.42
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.61
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.72
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.4
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,157.6
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.0
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.3
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.98
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.08
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.27
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.56
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.43
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.99
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.03
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.21
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.0
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.36
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
112773,Staunton Lane  P,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.74
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.4
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.29
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.81
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.17
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.22
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.53
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.38
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.94
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,160.6
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.8
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,162.3
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.51
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.22
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.46
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.22
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,27.1
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.49
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.55
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.71
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.27
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.39
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
112773,Staunton Lane  P,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.7
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.37
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.33
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.05
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.47
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.25
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.53
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.12
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.09
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.71
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,141.9
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,173.4
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.3
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.16
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.56
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.15
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.81
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.97
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,26.9
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.28
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.99
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.64
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.43
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.46
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
112773,Staunton Lane  P,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.3
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.72
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.69
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.05
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.97
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.85
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.64
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.38
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.69
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,168.0
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.4
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,168.9
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.99
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.09
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.59
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.89
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,26.7
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.41
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.53
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.29
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.41
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,60.19
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
112773,Staunton Lane  P,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.5
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.74
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.2
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.82
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.1
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.23
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.24
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.52
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.46
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.35
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.87
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.17
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,165.8
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,193.8
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,167.9
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.99
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.19
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.27
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.21
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.57
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.0
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,26.5
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.97
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.33
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.48
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.32
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.87
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
112773,Staunton Lane  P,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.43
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.98
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.19
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.9
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.51
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.03
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.34
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.27
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.58
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.13
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.79
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.06
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,147.4
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.8
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.5
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.07
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.38
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.81
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.81
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.77
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,26.3
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.34
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.45
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.1
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.21
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.83
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
112773,Staunton Lane  P,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.53
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.63
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.35
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.26
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.74
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.51
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.92
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.89
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.0
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.4
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,153.6
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.57
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.51
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.95
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.03
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.5
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.0
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,26.1
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.97
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.7
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.36
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.0
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.1
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
112773,Staunton Lane  P,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.74
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.89
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.06
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.67
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.16
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.07
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.69
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.37
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.16
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.13
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,152.8
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,179.7
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,171.7
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.72
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.63
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-13.63
