Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.96
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.79
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,63.6
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,107.8
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,25.8
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.45
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.43
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.23
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.83
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.39
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
112773,Staunton Lane  P,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.48
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.66
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.87
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.84
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.36
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.33
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.5
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.32
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.3
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.37
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.66
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.07
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.13
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,150.6
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.1
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.3
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.17
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.36
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.09
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.37
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.5
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.1
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,25.6
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.64
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.82
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.97
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.73
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.53
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
112773,Staunton Lane  P,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.15
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.27
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.52
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.18
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.3
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,24.7
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.72
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.2
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.03
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.2
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.62
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.89
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.12
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.91
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.3
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.0
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,150.7
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.17
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.53
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.01
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.11
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.98
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.5
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,25.4
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.62
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.83
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.23
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.42
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.52
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
112773,Staunton Lane  P,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.49
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.69
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.09
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.17
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.44
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.22
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.08
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.6
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.21
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.91
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,146.4
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.7
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,158.5
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.41
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.0
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.96
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.53
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.08
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,25.2
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.68
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.13
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.87
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.06
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.3
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
112773,Staunton Lane  P,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.99
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.37
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.22
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,22.7
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.41
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.97
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.52
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.07
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.46
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.41
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.04
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,148.6
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,175.4
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,154.8
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.38
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.7
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.84
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.19
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.57
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.9
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,24.9
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.84
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.99
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.15
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.49
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.82
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
112773,Staunton Lane  P,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.55
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.09
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.75
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.99
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.68
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,18.9
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.09
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.54
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.89
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.42
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.41
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.5
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.07
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.08
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.8
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.0
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,154.6
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.81
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.05
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-11.88
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.95
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.18
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.1
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,24.7
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.16
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.11
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.66
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.62
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.96
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
112773,Staunton Lane  P,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.82
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.65
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.35
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,21.3
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.34
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.07
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.44
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.21
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.4
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.46
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.44
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.41
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,143.8
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,159.3
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.2
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.16
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.37
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.28
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.18
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.6
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,24.4
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.83
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.58
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.46
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.31
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.78
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
112773,Staunton Lane  P,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.13
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.09
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.18
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.09
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.34
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.53
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.68
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.35
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.99
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.71
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.2
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.0
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.2
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,151.3
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.56
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.26
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-11.23
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.56
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.18
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.5
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,24.2
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.92
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.8
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.92
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.11
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.13
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
112773,Staunton Lane  P,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.53
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.7
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.83
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.21
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,19.8
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.58
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.93
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.44
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.03
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.06
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,121.2
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.2
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,134.1
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.9
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.25
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.83
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.88
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.29
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.1
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.4
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,24.0
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.89
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.58
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.44
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.54
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.21
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
112773,Staunton Lane  P,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.69
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.92
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.18
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.84
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.0
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.32
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.03
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.95
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.84
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.41
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.14
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.56
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.2
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.8
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,187.3
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,144.0
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.73
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.41
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.95
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.15
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.4
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.2
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,23.8
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
