Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.48
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.49
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.24
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.22
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.49
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
112773,Staunton Lane  P,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.2
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.54
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.87
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.43
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,21.5
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.19
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.47
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.32
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.19
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.35
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.38
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,176.9
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,198.0
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,164.9
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.18
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.83
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.5
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.97
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.13
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.9
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,23.5
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.47
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.93
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.31
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.79
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,61.51
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
112773,Staunton Lane  P,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.32
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.34
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.09
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.96
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.14
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.0
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.46
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-43.99
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.44
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.85
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-25.88
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.49
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.94
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,212.3
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,198.4
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,176.2
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.76
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.77
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.86
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.96
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.73
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,23.3
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.82
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.41
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.17
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.49
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.41
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
112773,Staunton Lane  P,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.75
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.46
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.46
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.18
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.05
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-37.49
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.16
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.7
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.85
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.79
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.03
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,185.0
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,175.0
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,160.2
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.27
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.68
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.17
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.8
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.44
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.3
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,23.1
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.1
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.85
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.52
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.1
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.8
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
112773,Staunton Lane  P,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.04
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.11
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.96
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.09
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.13
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.87
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.18
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.58
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.98
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.38
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,174.3
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,175.4
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,148.2
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.44
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.24
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.68
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.56
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.09
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.1
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.4
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,22.9
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.18
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.23
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.36
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.09
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.02
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
112773,Staunton Lane  P,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.13
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.22
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.91
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.08
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.13
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,22.7
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.91
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.54
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.43
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.16
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.85
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.53
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,141.5
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.0
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.9
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.13
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.71
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.56
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.87
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.0
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,22.7
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.21
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.18
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.43
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.43
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.63
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
112773,Staunton Lane  P,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.9
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.66
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.69
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.03
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.41
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.18
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.76
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.4
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.51
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.79
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.78
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.46
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,52.1
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,141.2
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,195.3
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.0
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.66
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.18
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.86
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.62
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.65
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.0
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,22.6
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.01
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.65
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.51
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.9
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.47
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
112773,Staunton Lane  P,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.58
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.02
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.42
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.92
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.67
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.38
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.1
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.13
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.12
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.79
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.83
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,57.3
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.8
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,195.1
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.0
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.42
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.04
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.2
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.77
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.13
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.2
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,22.4
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.88
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.95
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.91
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.47
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.94
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
112773,Staunton Lane  P,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.53
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.79
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.72
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.04
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.9
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,21.7
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.55
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.19
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.49
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.92
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.37
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.65
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,115.7
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,159.2
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.6
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.87
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.69
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.36
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.8
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.85
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.9
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.4
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,22.3
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.14
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.67
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.34
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.04
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.34
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
112773,Staunton Lane  P,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.91
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.09
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.26
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.73
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.24
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.0
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.3
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.26
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.78
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.89
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,119.3
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.8
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.6
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.65
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.3
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.64
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.91
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.32
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.5
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.4
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.9
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,22.2
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.5
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.37
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.9
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.14
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.68
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
112773,Staunton Lane  P,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.62
