Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.52
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.42
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.71
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.48
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.9
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.65
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.94
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.15
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.96
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.0
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.4
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.4
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.93
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.04
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.44
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.91
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.13
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.9
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,22.0
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.54
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.96
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.92
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.65
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.9
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
112773,Staunton Lane  P,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.4
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.43
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.02
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.24
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,16.3
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.47
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.89
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.22
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.0
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.81
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.4
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,140.1
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.5
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.56
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.37
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.14
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.76
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.74
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.6
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,22.0
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.58
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.41
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.72
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.84
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.02
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
112773,Staunton Lane  P,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.52
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.28
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.58
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.81
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.88
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.84
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.87
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.08
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.11
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.77
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,111.1
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,139.4
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,119.3
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.85
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.55
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.32
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.69
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,21.9
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.33
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.39
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.38
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.7
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.1
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
112773,Staunton Lane  P,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.3
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.14
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.61
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.55
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.08
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.1
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,48.5
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.95
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.46
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.7
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.34
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.11
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.12
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.54
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.93
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,119.4
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.7
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.7
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.78
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.69
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.58
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.91
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.69
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,21.8
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.74
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.87
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.82
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.76
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.66
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
112773,Staunton Lane  P,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.96
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.08
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.4
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.61
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.27
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,20.9
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.23
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.72
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.49
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.11
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.08
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.34
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.1
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.99
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.24
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,115.7
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.9
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.8
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.84
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.71
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.16
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.83
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.84
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,21.8
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.11
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.86
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.8
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.92
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.46
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
112773,Staunton Lane  P,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.73
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.95
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.6
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.53
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.39
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.78
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.06
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.85
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.21
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.62
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.38
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,109.3
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,151.5
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.9
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.84
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.59
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.15
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.94
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.84
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,21.7
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.42
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.37
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.61
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.52
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.51
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
112773,Staunton Lane  P,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.09
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.49
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.24
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.11
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.25
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.04
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.16
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.7
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.45
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,104.4
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.2
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.3
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.21
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.05
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.36
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.38
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.76
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,21.6
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.25
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.25
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.92
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.32
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.47
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
112773,Staunton Lane  P,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.56
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,12.07
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.64
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-5.22
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.17
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,25.5
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.43
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.25
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.38
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.32
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.45
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.06
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.06
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.81
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.3
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.7
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,151.2
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.97
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.0
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.44
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.73
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.44
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,21.6
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.51
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.05
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.15
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.86
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,61.66
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
112773,Staunton Lane  P,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.97
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.93
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.37
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.98
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.55
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.75
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.97
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.31
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.26
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.36
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.92
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.69
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.9
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,170.0
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,147.0
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.55
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.63
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.16
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.09
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,21.5
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.35
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.55
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.05
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.3
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.08
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
112773,Staunton Lane  P,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.04
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.78
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.7
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.63
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.3
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
