Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.89
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.32
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.3
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.42
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.23
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.6
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.6
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.6
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.82
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.8
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.38
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.45
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.71
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,21.5
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.25
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.61
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.28
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.38
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.84
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
112773,Staunton Lane  P,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.77
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.0
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.2
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.27
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,36.8
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.2
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.23
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.21
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.58
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.83
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.07
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.69
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.8
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,173.2
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,154.4
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.26
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.35
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.2
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.75
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,21.4
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.77
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.32
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.02
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.95
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,59.18
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
112773,Staunton Lane  P,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.38
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.19
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.89
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.43
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.79
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.0
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.2
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.15
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.96
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.07
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.29
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.21
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,115.3
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,178.2
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.9
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.47
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.27
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.87
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.53
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.4
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.3
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,21.4
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.26
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.66
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.76
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.4
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.16
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
112773,Staunton Lane  P,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.54
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.34
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.48
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.42
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.04
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.49
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.42
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.63
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.89
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.99
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.05
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.07
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.28
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.13
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,131.4
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,170.4
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,155.4
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.75
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.64
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.24
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.43
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,21.4
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.44
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.73
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.65
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.57
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.91
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
112773,Staunton Lane  P,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.14
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.29
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.02
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.0
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.09
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.36
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.14
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.09
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.87
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.85
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.12
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.7
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.25
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.2
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,179.3
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,173.7
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.12
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.3
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.46
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.68
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,21.5
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.07
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.65
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.58
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.23
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,60.91
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
112773,Staunton Lane  P,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.35
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.63
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.6
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.25
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.25
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.85
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.37
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.96
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.95
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.5
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.86
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.53
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,42.91
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,148.3
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,197.0
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,180.7
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.22
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.61
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.3
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,60.6
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.4
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,21.5
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.65
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.4
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.06
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.74
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,67.17
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
112773,Staunton Lane  P,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.92
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.27
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.15
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.46
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.61
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.23
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.15
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.84
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.85
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.79
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.16
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.1
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,143.2
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,102.9
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.64
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.22
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.07
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.5
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,21.5
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.95
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.48
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.34
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.43
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.35
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
112773,Staunton Lane  P,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.43
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.07
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.52
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.49
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.44
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.83
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.99
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.7
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.61
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.1
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.95
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.57
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.4
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,130.1
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.9
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.36
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.52
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.01
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.33
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,21.6
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.05
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.04
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.81
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.51
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.02
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
112773,Staunton Lane  P,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.04
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.42
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.0
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.47
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.03
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,24.7
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.69
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.81
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.15
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.18
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.82
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.06
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,25.6
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.9
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,116.0
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,107.0
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.75
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.03
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.57
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.23
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,21.7
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.3
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.77
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.67
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.12
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.9
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
112773,Staunton Lane  P,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.69
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.7
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.6
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.18
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.99
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.97
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.66
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
