Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.78
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.45
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.48
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.2
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.5
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.2
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.54
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.19
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.44
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.23
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,21.8
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.04
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.47
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.07
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.61
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.28
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
112773,Staunton Lane  P,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.97
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.86
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.37
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.83
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,32.5
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.56
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.22
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.02
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.41
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.01
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.4
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.5
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.4
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.57
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.63
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.62
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.29
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.88
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,21.9
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.33
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.88
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.48
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.54
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
112773,Staunton Lane  P,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.87
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.71
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.24
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.91
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.55
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.44
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.26
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.22
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.44
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.2
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.6
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.4
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.28
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.57
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.21
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.74
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.19
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,22.0
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.46
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.63
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.06
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.68
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
112773,Staunton Lane  P,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.49
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.9
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.76
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.57
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.1
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.3
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.72
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.2
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.74
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.22
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.28
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.77
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.39
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.2
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.8
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.4
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.88
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.65
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.64
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.55
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.54
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,22.1
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.83
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.16
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.88
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.86
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
112773,Staunton Lane  P,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.73
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.72
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.87
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.22
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.84
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,21.9
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.5
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.2
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.9
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.12
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.59
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.3
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.1
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.3
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.56
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,22.2
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.64
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.53
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.12
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.84
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.45
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
112773,Staunton Lane  P,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.9
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.58
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.66
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.29
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.6
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.49
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.09
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.06
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.36
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.51
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.04
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.4
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.7
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.7
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.82
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.84
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,22.4
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.02
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.21
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.88
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.44
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
112773,Staunton Lane  P,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.38
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.36
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.06
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.2
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.61
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.12
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.44
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.75
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.44
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.0
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.8
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.9
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.55
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,22.5
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.2
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.39
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.54
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.02
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.67
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
112773,Staunton Lane  P,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.21
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.5
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.4
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.85
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,24.1
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.6
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.61
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.35
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.24
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.87
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.7
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.1
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.7
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.9
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.05
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.99
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,22.6
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.74
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.8
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.14
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.81
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
112773,Staunton Lane  P,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.01
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.37
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.8
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.46
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.03
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.55
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.98
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.55
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.19
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.41
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.42
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,86.7
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.9
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.03
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.98
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,22.8
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.36
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.78
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.08
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.04
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
112773,Staunton Lane  P,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.56
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.4
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.34
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.88
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.59
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,21.5
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.79
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.65
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.89
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.78
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.99
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.3
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,88.1
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.9
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.41
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.84
