Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,22.9
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.76
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.18
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.85
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.31
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
112773,Staunton Lane  P,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.59
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.5
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.27
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.81
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.99
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.71
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.2
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.67
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.9
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.0
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.7
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.25
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.64
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,23.0
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.84
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.48
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.41
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.72
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.97
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
112773,Staunton Lane  P,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.65
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.15
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.44
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.42
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.91
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.01
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.34
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.12
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.7
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,86.6
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.3
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.63
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.83
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,23.1
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.96
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.91
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.28
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.77
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
112773,Staunton Lane  P,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.12
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.63
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.8
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.6
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.16
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,19.7
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.7
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.16
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.19
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.51
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.76
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.0
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,79.9
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.46
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,23.2
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.64
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.01
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.69
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.01
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
112773,Staunton Lane  P,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.14
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.62
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.71
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.51
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.15
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,16.9
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.29
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.88
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.49
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.8
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,78.0
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.44
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.61
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.59
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,23.3
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.17
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.78
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.41
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.76
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
112773,Staunton Lane  P,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.65
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.35
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.45
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.56
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.15
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.76
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.37
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.56
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.06
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.08
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.9
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,82.3
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.05
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.4
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,23.5
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.08
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.92
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.23
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.48
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
112773,Staunton Lane  P,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.55
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.61
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.37
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.49
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,21.8
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.24
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.9
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.44
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.51
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.39
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.6
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,86.7
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.71
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.55
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.82
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,23.7
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.1
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.09
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.42
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.11
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
112773,Staunton Lane  P,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.03
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.67
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.21
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.79
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.26
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.06
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.64
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.97
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.49
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.1
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,86.1
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.91
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.97
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.6
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,23.8
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.27
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.63
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.32
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.37
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.81
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
112773,Staunton Lane  P,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.63
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.56
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.85
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.55
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.82
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.28
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.41
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.91
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.82
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.4
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,86.8
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.82
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.43
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.96
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.78
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,24.0
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.07
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.08
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.63
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.3
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.07
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
112773,Staunton Lane  P,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.75
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.62
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.52
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.56
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.02
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.59
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.45
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.04
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.99
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,88.2
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.63
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.49
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.57
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,24.1
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
