Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.22
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.74
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.24
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.49
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.02
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
112773,Staunton Lane  P,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.35
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.56
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.18
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.69
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.72
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.16
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.67
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.25
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.01
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.1
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,87.1
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.9
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.54
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,24.2
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.88
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.88
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.5
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.31
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.27
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
112773,Staunton Lane  P,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.27
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.83
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.2
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.9
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,24.7
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.52
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.12
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.95
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.0
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.21
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.7
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.7
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.7
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.31
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,24.4
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.5
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.54
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.89
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.35
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.5
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
112773,Staunton Lane  P,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.02
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.66
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.03
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.54
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.95
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.8
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.21
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.6
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.24
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.6
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.2
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.9
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.81
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.52
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,24.4
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.85
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.08
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.13
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.49
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
112773,Staunton Lane  P,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.34
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.61
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.73
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.75
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.97
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.61
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.02
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.6
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.52
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.16
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.1
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.3
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.3
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,24.5
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.08
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.2
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.65
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.85
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
112773,Staunton Lane  P,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.68
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.45
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.07
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.36
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.45
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.42
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.39
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.46
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.53
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.9
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.0
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.83
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.98
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,24.6
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.08
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.91
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.17
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.75
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
112773,Staunton Lane  P,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.36
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.59
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.07
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.84
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.43
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.92
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.86
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.57
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.99
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.2
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.1
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.58
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.44
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,24.7
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.79
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.13
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.85
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.86
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.63
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
112773,Staunton Lane  P,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.09
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.41
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.76
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.43
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.04
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.95
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.31
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.74
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.38
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.77
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.8
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,88.2
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.6
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.41
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,24.8
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.82
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.51
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.09
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.33
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
112773,Staunton Lane  P,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.19
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.76
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.74
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.69
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.71
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.57
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.65
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.69
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.77
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.0
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.6
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.05
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.49
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.54
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,24.9
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.3
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.06
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.89
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.24
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
112773,Staunton Lane  P,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.49
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.91
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.92
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.86
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.53
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.73
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.96
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.29
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.33
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.1
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,87.6
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.72
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.46
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,25.1
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.18
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.12
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.16
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.47
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.37
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
112773,Staunton Lane  P,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.12
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.76
