Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.54
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.45
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.81
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.52
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.08
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.35
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.75
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.28
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.4
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.4
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.72
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.85
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,25.2
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.21
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.82
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.14
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.08
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
112773,Staunton Lane  P,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.69
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.46
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.09
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.88
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,34.5
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.76
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.39
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.13
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.87
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.99
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.4
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.0
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.59
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,25.4
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.28
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.95
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.22
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
112773,Staunton Lane  P,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.03
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.18
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.36
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.03
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.03
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.95
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.31
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.97
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.68
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.91
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.1
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,79.6
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.84
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,25.5
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.3
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.25
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.15
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.78
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
112773,Staunton Lane  P,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.95
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.58
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.26
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.18
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.44
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.28
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.38
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.72
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.18
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.21
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.1
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.2
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.26
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.57
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,25.6
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.11
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.66
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.25
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.99
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.82
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
112773,Staunton Lane  P,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.08
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.1
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.21
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.74
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,41.5
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.9
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.8
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.9
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.72
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.41
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.07
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.3
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,88.2
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.5
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.21
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.71
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.85
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,25.8
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.13
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.53
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.6
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.91
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.04
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
112773,Staunton Lane  P,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.81
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.06
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.4
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.15
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.65
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.06
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.13
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.98
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.3
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,87.3
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.24
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.7
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.89
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,25.9
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.31
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.24
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.37
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.07
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.72
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
112773,Staunton Lane  P,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.27
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.9
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.4
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.78
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.76
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.48
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.55
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.23
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.0
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.7
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.7
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.67
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.04
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.19
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,25.9
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.31
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.11
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.38
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.55
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
112773,Staunton Lane  P,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.54
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.25
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.48
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.14
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.49
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.05
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.52
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.88
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.06
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.8
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.6
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.9
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.68
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.34
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,26.0
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.58
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.13
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.76
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.38
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
112773,Staunton Lane  P,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.2
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.81
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.69
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.46
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.5
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.78
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.69
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.87
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.69
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.62
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.2
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.3
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.72
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.95
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,26.2
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.9
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.5
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.94
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.94
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
112773,Staunton Lane  P,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.22
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.8
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.79
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.15
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,32.5
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.12
