Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.85
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.28
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.49
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.9
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.05
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.4
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.4
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.19
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.08
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,26.3
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.34
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.07
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.06
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.85
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
112773,Staunton Lane  P,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.11
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.29
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.54
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.76
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.56
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.05
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.95
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.12
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.97
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.5
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.9
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.9
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.8
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.05
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.81
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,26.4
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.59
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.71
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.17
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.98
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.97
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
112773,Staunton Lane  P,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.04
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.35
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.71
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.22
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,42.8
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.7
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.34
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.66
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.62
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.69
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.65
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.1
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.6
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.7
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.03
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.86
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,26.5
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.96
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.54
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.55
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.56
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.34
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
112773,Staunton Lane  P,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.79
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.21
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.25
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.03
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.25
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,43.0
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.1
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.79
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.91
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.33
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.94
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.92
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.4
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.3
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.33
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.61
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.32
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,26.6
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.49
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.64
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.02
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.15
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
112773,Staunton Lane  P,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.12
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.28
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.78
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.16
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.69
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.45
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.9
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.85
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.0
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.54
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.3
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,112.9
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.1
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,26.7
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.3
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.37
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.27
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.86
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
112773,Staunton Lane  P,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.16
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.23
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.61
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.16
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.74
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.88
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.62
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.59
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.2
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.8
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,105.8
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.2
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.13
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,26.8
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.82
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.32
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.21
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.28
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
112773,Staunton Lane  P,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.41
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.37
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.5
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.09
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.9
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.76
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.48
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.96
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.0
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.42
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.9
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,100.2
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.8
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.07
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.15
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.76
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,26.9
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.75
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.1
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.11
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.27
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.4
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
112773,Staunton Lane  P,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.55
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,11.64
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.6
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.95
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.41
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,54.4
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.97
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.53
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.33
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.0
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.79
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.7
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.1
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.2
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.91
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.33
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.78
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.33
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.5
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,27.0
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.79
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.29
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.84
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.56
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
112773,Staunton Lane  P,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.12
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.86
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.36
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.66
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.1
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.35
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.4
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.25
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.35
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.05
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.74
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.2
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,111.8
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.7
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.97
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.26
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.43
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.45
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.5
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,27.1
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.84
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.57
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.77
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.65
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.17
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
112773,Staunton Lane  P,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.21
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.46
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.34
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.0
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.2
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.71
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.58
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.85
