Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.99
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.6
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,106.3
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.0
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.16
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.25
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.3
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.17
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.27
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,27.2
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.72
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.6
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.79
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.04
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
112773,Staunton Lane  P,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.41
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.28
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.14
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.87
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,44.3
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.1
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.19
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.28
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.99
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.67
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.84
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.8
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,112.2
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.8
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.54
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.67
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.36
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,27.3
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.83
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.46
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.66
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.23
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.02
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
112773,Staunton Lane  P,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.81
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.64
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.33
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.54
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.04
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,49.2
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,67.0
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.85
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.64
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.68
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.4
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.4
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.8
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.1
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,128.5
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.2
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.18
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.48
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.39
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.35
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.85
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.01
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.25
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.0
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.89
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
112773,Staunton Lane  P,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.79
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.74
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.18
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.14
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,48.2
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.7
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.77
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.83
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.41
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.86
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.17
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.28
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.72
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,49.9
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.3
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,117.9
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.6
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.88
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.56
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.72
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.85
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.48
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.86
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.38
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.9
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.83
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.47
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
112773,Staunton Lane  P,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.26
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.93
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.75
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.82
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,44.7
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.0
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.43
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.0
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.13
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.74
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.39
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.21
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,54.9
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,107.4
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,130.2
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.6
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.62
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.54
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.82
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.58
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.56
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.03
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.51
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.23
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.76
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
112773,Staunton Lane  P,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.31
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.68
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.3
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.48
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,44.2
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.7
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.41
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.44
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.73
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.56
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.83
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.63
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,104.4
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,115.5
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.6
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.09
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.53
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.73
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.93
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,27.5
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.69
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.35
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.31
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.52
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
112773,Staunton Lane  P,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.91
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.38
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.65
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.43
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,50.2
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,67.0
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.77
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.01
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.64
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.92
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.24
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.0
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,123.4
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.6
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.15
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.17
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.74
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.06
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,27.6
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.0
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.95
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.79
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.25
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.33
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
112773,Staunton Lane  P,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.38
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.47
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.18
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.34
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,37.8
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.41
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.97
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.49
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.89
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.58
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.54
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.09
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,95.3
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,125.7
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.0
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.62
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.31
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.37
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.33
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.9
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,27.7
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.45
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.67
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.29
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.84
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
112773,Staunton Lane  P,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.63
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.36
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.13
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.86
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,37.6
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.8
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.12
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.63
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.1
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.59
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.35
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.0
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,135.7
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,93.4
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.96
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.57
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.83
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.04
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.9
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,27.8
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.79
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.02
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.99
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.07
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.72
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
112773,Staunton Lane  P,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.29
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.4
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.36
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.94
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.75
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.23
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.46
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.94
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.67
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.6
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.69
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.6
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.1
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.1
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.2
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.2
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.85
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.59
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.33
