Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.3
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,27.8
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.71
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.4
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.84
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.93
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
112773,Staunton Lane  P,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.63
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.47
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.79
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.82
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.3
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.35
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.09
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.38
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.25
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.26
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.5
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,138.9
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,92.1
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.52
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.09
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.09
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.08
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,27.9
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.51
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.87
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.92
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.7
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.67
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
112773,Staunton Lane  P,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.82
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.12
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.01
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.07
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.76
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.21
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.48
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.34
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.73
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.58
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.1
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.4
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,93.6
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.41
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.19
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.68
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.66
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.49
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,28.0
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.46
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.09
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.16
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.03
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.62
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
112773,Staunton Lane  P,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.65
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.4
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.68
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.4
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.9
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.81
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.33
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.88
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.85
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.59
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.61
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,108.2
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.6
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,98.0
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.19
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.16
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.51
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.91
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,28.0
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.18
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.25
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.87
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.31
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.38
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
112773,Staunton Lane  P,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.22
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.89
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.18
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.2
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.3
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.36
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.98
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.2
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.49
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.17
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.59
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.6
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.6
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,102.0
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.14
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.51
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.93
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.84
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,28.1
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.29
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.96
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.83
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.71
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.87
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
112773,Staunton Lane  P,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.74
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.08
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.66
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.06
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.13
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,45.8
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,67.1
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.95
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.44
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.74
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.99
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.56
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.8
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.78
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,53.5
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,105.4
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.8
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,111.9
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.6
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.12
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.32
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.65
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,28.1
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.59
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.14
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.39
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.25
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.4
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
112773,Staunton Lane  P,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.97
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.56
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.78
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.76
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.56
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.76
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.6
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.37
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.12
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.65
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.6
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.56
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,52.5
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,95.1
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.2
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,114.6
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.64
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.01
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.77
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.1
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.4
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,28.2
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.54
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.46
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.8
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.88
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.68
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
112773,Staunton Lane  P,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.4
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.24
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.2
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.67
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,47.4
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.8
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.85
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.71
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.79
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.97
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.84
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.66
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.6
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.5
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.8
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.41
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.77
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.53
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.66
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.29
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.52
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.65
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.15
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.51
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.44
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
112773,Staunton Lane  P,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.83
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.78
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-9.34
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.97
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,62.3
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,78.1
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.13
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.72
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.72
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.34
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.88
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.14
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.52
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,109.5
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.9
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,119.1
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.76
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.54
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.88
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.94
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.3
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.18
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.83
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.93
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.32
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
112773,Staunton Lane  P,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.88
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.63
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.33
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.57
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.54
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.43
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.41
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.56
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.35
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.83
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.12
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.59
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.5
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.9
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.4
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.06
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.82
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.1
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.23
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,28.4
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.41
