Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.55
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.75
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.38
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.13
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
112773,Staunton Lane  P,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.85
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.61
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.85
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.92
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.54
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.15
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.6
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.13
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.66
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.55
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.34
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.35
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,109.4
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.3
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.6
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.96
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.99
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.57
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.63
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,28.4
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.48
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.27
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.5
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.31
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.47
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
112773,Staunton Lane  P,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.8
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.58
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.67
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.83
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,41.9
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,63.1
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.43
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.75
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.44
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.21
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.81
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.72
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.27
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.69
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.09
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.9
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.0
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,118.4
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.71
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.5
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.63
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.58
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.29
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,28.4
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.14
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.65
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.9
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.17
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.42
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
112773,Staunton Lane  P,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.03
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.79
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.1
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.84
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.5
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.28
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.14
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.31
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.65
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.36
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.2
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.15
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.7
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.9
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.2
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.01
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.79
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.74
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.67
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.63
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,28.4
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.55
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.51
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.34
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.22
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.94
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
112773,Staunton Lane  P,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.35
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.78
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.41
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.65
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,39.9
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.1
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.64
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.41
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.36
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.62
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.37
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.71
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.15
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.08
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.7
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,178.7
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.6
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.32
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.43
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.2
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.16
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.45
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,28.4
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.54
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.46
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.5
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.97
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.87
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
112773,Staunton Lane  P,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.33
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.39
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.58
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.66
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.26
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.7
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.82
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.72
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.56
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.83
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.23
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.18
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.19
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.05
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.05
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,139.5
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,175.7
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.5
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.02
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.74
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.94
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.42
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.84
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,28.4
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.01
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.08
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.26
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.29
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.84
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
112773,Staunton Lane  P,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.93
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.42
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.87
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.14
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.87
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.56
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.79
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.39
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.91
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.14
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.86
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.02
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.79
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.01
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.11
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.6
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,183.2
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,148.8
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.65
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.38
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.48
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.26
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.21
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,28.4
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.28
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.46
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.69
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.81
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.1
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
112773,Staunton Lane  P,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.32
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.95
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.93
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.08
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.42
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.62
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.03
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.36
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.38
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.13
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.79
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.83
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.75
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.13
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.91
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.72
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.1
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,183.0
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.6
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.48
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.7
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.68
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.55
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.28
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.29
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.14
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.65
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.6
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
112773,Staunton Lane  P,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.35
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.4
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.4
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.75
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,40.1
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.5
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.02
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.34
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.16
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.97
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.34
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.11
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.41
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.3
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,146.8
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,189.4
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,170.5
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.87
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.89
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.95
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.6
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.25
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.4
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.6
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.61
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.91
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.37
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
112773,Staunton Lane  P,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.94
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.25
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.42
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.1
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,36.0
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.1
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.0
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.86
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.62
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.73
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.24
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.26
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.24
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.05
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.9
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,200.2
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,148.2
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.76
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.72
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.0
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.54
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.14
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.33
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.6
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.18
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.53
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.14
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
112773,Staunton Lane  P,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.87
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.78
