Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.86
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.61
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,40.1
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.0
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.59
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.87
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,41.7
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.79
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.85
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.64
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.63
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.8
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.2
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,205.5
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.3
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.85
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.8
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.19
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.91
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.09
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.17
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.27
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.8
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.18
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.35
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
112773,Staunton Lane  P,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-19.42
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.62
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.26
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-11.0
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.87
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,78.6
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,94.7
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.55
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.78
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.27
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,44.33
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.29
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.16
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.76
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.88
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,55.7
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.1
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,217.6
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,148.2
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.91
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.6
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.81
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.73
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.79
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-61.15
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.53
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.76
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.12
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.47
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
112773,Staunton Lane  P,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.76
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.37
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.52
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.42
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.78
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,52.4
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,63.4
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.07
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.63
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.34
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,41.3
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.57
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.82
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.66
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.19
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,62.9
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.9
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,209.3
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.7
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.47
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.27
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.01
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.33
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.56
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,28.2
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.64
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.86
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.98
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.33
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.33
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
112773,Staunton Lane  P,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.47
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.02
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.79
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.38
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.09
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,43.8
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.9
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.38
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.66
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.26
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.93
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,41.2
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.87
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.19
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.2
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.26
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.4
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.4
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,207.9
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.1
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.49
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.54
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.1
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.28
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.8
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.9
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,28.1
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.27
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.45
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.74
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.12
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.94
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
112773,Staunton Lane  P,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.12
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.51
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.66
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.66
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,40.0
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.9
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,50.0
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.53
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.99
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.42
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.66
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.53
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.66
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.35
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.5
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.2
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,189.3
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.0
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.48
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.08
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.68
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.78
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,28.1
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.13
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.87
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.78
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.74
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.05
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
112773,Staunton Lane  P,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.09
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.88
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.01
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.16
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.89
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,40.5
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.3
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.4
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.17
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.48
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.13
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.79
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.41
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.4
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.3
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,121.1
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.71
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.68
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.63
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.75
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.8
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,28.0
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.15
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.43
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.43
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.71
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.81
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
112773,Staunton Lane  P,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.24
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.52
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.85
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.54
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.9
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.4
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.2
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.17
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.02
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.86
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.99
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,59.2
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,101.9
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,181.6
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,119.2
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.23
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.64
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.85
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.66
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.12
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.3
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,27.9
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.89
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.26
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.05
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.53
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.99
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
112773,Staunton Lane  P,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.55
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.77
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.52
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.76
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,36.5
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.16
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.59
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.78
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.04
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.0
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.77
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,115.4
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,135.9
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,116.6
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.6
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.36
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.78
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.66
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.59
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,27.9
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.55
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.66
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.92
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.56
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.28
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
112773,Staunton Lane  P,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.2
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.38
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.51
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.63
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,43.3
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.5
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.27
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.0
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.98
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.29
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.07
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.85
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.8
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,136.2
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.8
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.14
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.05
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.72
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.45
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.2
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,27.8
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.67
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.67
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.27
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.2
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.99
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
112773,Staunton Lane  P,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.7
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.26
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.05
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.44
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.13
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.39
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,38.1
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.26
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
