Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.29
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.02
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.81
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.96
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.88
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.2
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,119.9
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.6
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,147.5
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.18
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.66
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.52
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.54
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.17
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,27.7
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.36
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.98
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.2
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.26
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.28
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
112773,Staunton Lane  P,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.73
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.66
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.01
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.59
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.4
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.39
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.29
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.26
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.46
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.75
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.02
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.69
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.8
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,143.4
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.1
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.4
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.27
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.75
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.2
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.82
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,27.6
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.61
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.68
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.83
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.96
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.26
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
112773,Staunton Lane  P,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.7
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.11
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.35
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.13
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.76
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.19
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.62
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.23
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.83
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.4
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.81
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.62
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.89
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,161.7
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.5
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,150.2
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.59
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.72
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.81
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.91
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,27.5
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.98
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.86
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.73
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.01
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.3
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
112773,Staunton Lane  P,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.25
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.9
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.44
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.38
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.85
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.7
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.64
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.29
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.25
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.2
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.93
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.44
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.45
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.84
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,166.6
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.0
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,150.7
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.23
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.44
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.66
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.59
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,27.3
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.22
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.91
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.84
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.68
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.8
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
112773,Staunton Lane  P,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.11
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.23
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.63
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.36
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.37
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.17
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.61
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.46
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.26
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.74
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.94
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.97
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,173.1
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.5
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,142.3
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.52
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.14
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.3
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.28
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,27.2
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.76
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.8
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.46
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.19
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.67
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
112773,Staunton Lane  P,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.42
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.16
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.67
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.27
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.5
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,36.3
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.6
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.27
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.9
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.24
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.83
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.4
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.27
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.6
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,133.0
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.8
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.14
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.99
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.55
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.52
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.41
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,27.1
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.14
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.65
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.06
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.96
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.92
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
112773,Staunton Lane  P,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.98
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.92
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.23
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.34
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.81
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.3
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.71
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.36
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.32
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.33
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.52
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.98
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.42
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.8
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.3
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.1
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.48
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.03
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.02
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.16
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.23
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,27.0
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.53
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.09
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.68
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.22
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.11
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
112773,Staunton Lane  P,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.18
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.03
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.09
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.38
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.11
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,32.9
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.96
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.59
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.25
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.82
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.71
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,121.5
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.1
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.5
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.01
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.55
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.56
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.93
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.2
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,27.0
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.83
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.03
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.84
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.99
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.66
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
112773,Staunton Lane  P,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.01
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.6
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.47
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.29
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.71
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.8
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.06
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.83
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.28
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.58
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,152.3
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.9
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,153.4
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.38
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.58
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.63
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.98
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.08
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,26.8
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.86
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.08
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.24
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.9
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.78
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
112773,Staunton Lane  P,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.41
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.59
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.6
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.85
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.64
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.41
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.01
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.19
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.16
