Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.13
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.84
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,161.6
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.0
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.9
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.5
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.31
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.33
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.12
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,26.7
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.21
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.96
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.75
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.93
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.67
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
112773,Staunton Lane  P,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.26
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.0
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.96
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.01
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,26.0
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.24
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.4
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.37
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.38
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.2
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.94
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.5
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,130.9
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.2
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.72
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.49
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.88
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.22
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.02
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,26.6
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.29
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.01
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.47
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.65
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.71
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
112773,Staunton Lane  P,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.5
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.81
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.26
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.17
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.43
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.87
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.39
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.62
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.19
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.36
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,119.9
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,134.8
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.0
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.83
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.88
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.69
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.61
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,26.4
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.56
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.01
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.0
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.72
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.08
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
112773,Staunton Lane  P,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.08
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.66
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.95
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.99
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.56
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.43
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.58
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.68
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.54
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.4
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.46
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.7
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,133.9
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,114.5
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.41
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.83
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.78
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.84
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,26.2
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.68
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.74
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.7
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.51
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.69
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
112773,Staunton Lane  P,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.41
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.35
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.86
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.03
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.16
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.7
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.14
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.99
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.9
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.65
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.35
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.71
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.8
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.4
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.5
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.1
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.45
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.52
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.38
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.52
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,26.0
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.86
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.85
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.53
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.63
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.09
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
112773,Staunton Lane  P,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.9
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.09
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.79
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.08
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.31
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.46
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.82
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.49
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.4
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.17
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.81
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.28
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,156.3
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.2
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.2
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.31
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.1
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.99
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.12
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.54
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,25.8
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.29
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.99
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.4
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.08
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.42
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
112773,Staunton Lane  P,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.64
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.47
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.37
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.07
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.49
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.42
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.83
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.34
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.44
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.3
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.45
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,154.3
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.1
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.0
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.93
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.94
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.58
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.62
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.32
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,25.6
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.12
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.74
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.85
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.88
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.63
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
112773,Staunton Lane  P,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.91
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.37
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.54
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.44
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.34
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.7
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.61
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.12
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.55
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.91
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.81
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.08
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,153.8
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.6
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,147.3
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.12
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.31
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.22
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.88
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.37
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.3
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,25.4
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.51
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.84
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.85
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.53
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.76
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
112773,Staunton Lane  P,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.54
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.31
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.57
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.25
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.75
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,22.6
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.43
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.62
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.55
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.94
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.77
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.0
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,129.5
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.6
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.74
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.21
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.47
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.04
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.96
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,25.3
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.13
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.17
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.78
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.75
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.09
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
112773,Staunton Lane  P,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.99
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.58
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.54
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.43
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.91
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.34
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.93
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.21
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.99
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.22
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.69
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.9
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.7
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.0
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.65
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.27
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.12
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.83
