Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.19
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.7
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,25.1
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.68
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.4
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.28
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.7
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.37
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
112773,Staunton Lane  P,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.96
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.68
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.07
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.54
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.3
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.56
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.93
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.46
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.01
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.38
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.4
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.9
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.9
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.6
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.84
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.76
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.1
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.15
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.08
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.1
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,25.0
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.76
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.46
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.88
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.56
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.9
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
112773,Staunton Lane  P,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.94
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.11
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.5
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.35
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.79
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,34.7
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.9
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.34
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.63
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.75
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.89
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.17
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.82
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.4
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,120.6
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.7
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.3
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.03
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.65
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.83
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.21
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.76
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.6
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,24.9
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.33
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.86
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.43
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.46
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.92
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
112773,Staunton Lane  P,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.27
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.59
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.89
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.51
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.7
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.55
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.78
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.09
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.62
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.04
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.17
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.06
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.9
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,188.7
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,154.6
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.87
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.43
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.24
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.99
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.95
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.2
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,24.8
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.22
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.03
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.36
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.73
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.2
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
112773,Staunton Lane  P,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.52
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.71
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.03
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.88
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,26.0
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.34
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.33
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.21
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.51
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.48
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.06
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.04
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.5
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.9
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.5
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.67
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.37
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.6
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.29
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.49
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.5
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,24.7
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.73
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.63
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.08
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.37
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.9
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
112773,Staunton Lane  P,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.51
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.78
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.97
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.3
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.95
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.99
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.89
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.84
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.54
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.74
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.18
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.94
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,147.5
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.2
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.3
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.32
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.7
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.23
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.16
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.36
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.4
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,24.7
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.61
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.0
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.82
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.44
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.58
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
112773,Staunton Lane  P,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.35
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.01
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.51
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.56
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.85
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,24.3
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.44
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.59
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.11
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.6
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.79
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.29
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.07
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.0
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.1
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.7
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.8
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.46
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.88
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.43
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.8
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.38
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.2
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,24.6
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.86
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.28
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.39
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.54
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.77
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
112773,Staunton Lane  P,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.69
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.83
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.66
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.2
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.56
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.27
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.72
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.17
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.02
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.12
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.29
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.6
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.4
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.4
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.14
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.77
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.56
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.92
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.59
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.0
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,24.5
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.81
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.17
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.56
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.43
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.63
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
112773,Staunton Lane  P,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.01
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.23
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.9
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.11
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.3
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.3
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.95
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.51
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.24
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.48
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.8
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.2
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,138.7
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.5
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.69
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.24
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.13
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.2
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.23
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,24.4
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.98
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.34
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.62
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.91
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.29
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
112773,Staunton Lane  P,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.49
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.34
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.57
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.38
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.05
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.12
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.24
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.0
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.92
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.16
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.49
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.67
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.46
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.8
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.4
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,155.7
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.66
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.01
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.7
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.61
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.19
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.2
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,24.3
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
