Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.16
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.52
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.57
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.36
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.66
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
112773,Staunton Lane  P,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.39
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.77
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.68
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.5
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.05
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.61
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.73
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.49
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.78
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.14
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.31
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.6
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.88
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.9
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.4
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,149.7
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.04
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.99
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.83
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.74
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.51
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.2
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,24.2
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.95
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.77
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.24
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.88
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.98
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
112773,Staunton Lane  P,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.18
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.94
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.86
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.07
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.87
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.1
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.49
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.49
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.29
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.49
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,150.1
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.1
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,151.7
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.74
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.97
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.33
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.03
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.71
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,24.1
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.34
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.18
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.44
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.62
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.06
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
112773,Staunton Lane  P,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.7
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.71
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.44
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.92
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.93
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.59
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.24
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.06
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.58
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.77
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.38
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.58
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,149.3
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,168.6
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,152.1
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.58
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.64
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.82
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.53
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.67
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,24.0
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.46
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.14
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.62
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.86
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.52
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
112773,Staunton Lane  P,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.76
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.96
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.33
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.64
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.65
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.62
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.49
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.06
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.72
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.92
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.4
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,159.5
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.9
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.35
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.03
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.45
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.98
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.15
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.7
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,23.9
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.59
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.5
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.65
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.76
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.9
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
112773,Staunton Lane  P,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.05
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.29
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.35
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.49
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,23.9
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.07
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.05
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.87
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.08
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.32
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.61
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.68
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.9
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.3
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.2
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.22
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.24
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.17
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.12
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.42
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.6
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,23.8
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.6
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.68
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.49
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.54
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.68
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
112773,Staunton Lane  P,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.15
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.86
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.54
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.54
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.67
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,24.1
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.72
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.36
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.02
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.54
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.43
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.01
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.54
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.3
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.5
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,144.1
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.14
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.88
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.76
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.3
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.24
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,23.7
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.95
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.48
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.74
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.02
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.5
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
112773,Staunton Lane  P,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.32
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.07
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.87
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.54
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,33.3
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.72
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.22
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.64
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.28
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.01
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.43
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.67
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,169.6
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,195.1
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,166.1
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.21
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.96
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.12
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.36
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.68
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,23.6
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.47
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.52
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.23
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.98
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,62.44
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
112773,Staunton Lane  P,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.78
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.12
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.77
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.58
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,36.5
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.9
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.97
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-37.47
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.07
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.55
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.41
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.05
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.3
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,184.1
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,194.9
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,164.1
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.29
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.66
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.41
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.53
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.96
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.9
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,23.5
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-63.94
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.83
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-38.81
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.5
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,62.05
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
112773,Staunton Lane  P,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.58
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.18
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.42
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.4
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,46.0
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.6
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.58
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-38.03
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.0
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.95
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.56
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.45
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,183.6
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,176.6
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,155.7
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.46
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.53
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.9
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.54
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.94
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.3
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,23.4
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-65.35
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.28
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.33
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.33
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.4
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.7
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
112773,Staunton Lane  P,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.76
