Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.74
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.34
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.75
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.99
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.1
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.28
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.87
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.59
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.07
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.35
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.83
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,169.4
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,182.3
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,158.1
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.07
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.13
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.77
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.45
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.19
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.1
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.3
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,23.3
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.8
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.74
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.35
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.52
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.29
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
112773,Staunton Lane  P,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.66
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.66
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.62
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.32
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.87
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.3
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.65
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.8
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.1
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.14
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.03
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.95
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.33
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.13
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.07
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.01
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,154.5
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,176.4
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,154.7
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.77
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.31
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.35
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.21
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.59
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.0
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.7
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,23.3
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.12
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.73
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.2
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.75
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,63.94
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
112773,Staunton Lane  P,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.98
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.3
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.03
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.83
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.12
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.15
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.13
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.65
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.26
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.03
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.48
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,164.0
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,194.2
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.5
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.22
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.22
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.09
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.03
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.97
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.4
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,23.2
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.47
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.74
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.83
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.01
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.59
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
112773,Staunton Lane  P,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.97
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.28
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.36
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.67
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.33
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.25
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.48
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.93
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.9
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.4
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.34
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.85
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.55
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.87
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,150.2
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.9
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.3
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.63
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.2
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.64
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.28
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.59
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.1
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,23.1
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.98
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.89
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.09
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.25
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.87
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
112773,Staunton Lane  P,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.08
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.39
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.51
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.46
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.05
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.16
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.42
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.71
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.9
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.66
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.23
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.49
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.08
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.73
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.0
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,138.7
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.3
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.09
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.84
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.07
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.32
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.71
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.2
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,23.0
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.99
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.88
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.66
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.58
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.38
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
112773,Staunton Lane  P,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.76
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.59
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.62
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.24
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.29
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.82
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.45
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.16
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.9
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.85
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.03
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.91
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.97
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,146.1
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,151.5
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.3
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.8
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.34
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.55
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.29
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.52
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.6
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,23.0
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.75
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.6
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.64
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.23
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,61.71
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
112773,Staunton Lane  P,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.73
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.07
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.82
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.52
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.59
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.75
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.87
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.22
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.7
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.02
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.94
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.7
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,148.8
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.4
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.3
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.5
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.1
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-11.07
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.38
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.33
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.0
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,22.9
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.18
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.97
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.22
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.9
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,58.4
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
112773,Staunton Lane  P,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.71
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.99
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.14
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.85
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.37
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.46
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.12
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.42
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.96
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.26
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.59
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,149.0
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.6
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.4
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.08
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.75
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.45
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.79
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.74
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,22.9
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.77
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.62
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.77
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.87
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.39
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
112773,Staunton Lane  P,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.79
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.35
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.86
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.63
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.98
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.63
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.38
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.8
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.72
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.84
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.61
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.72
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,150.8
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.4
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.2
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.53
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.49
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.44
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.62
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.16
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.5
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,22.8
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.54
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.94
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.69
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.4
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.41
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
112773,Staunton Lane  P,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.02
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.63
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.11
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.86
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.98
