Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.46
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.71
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.16
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.01
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.69
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,131.2
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.5
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.6
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.56
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.94
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.09
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.11
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.84
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.1
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,22.8
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.0
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.26
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.56
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.58
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.17
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
112773,Staunton Lane  P,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.35
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.09
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.9
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.41
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,35.7
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.4
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.34
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.66
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.88
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.51
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.49
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.3
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.68
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.88
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,120.3
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.0
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.7
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.87
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.17
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.53
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.73
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.89
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.4
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,22.7
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.07
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.41
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.6
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.75
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.69
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
112773,Staunton Lane  P,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.99
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.46
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.56
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.14
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.0
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.7
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.92
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.22
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.49
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.98
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.17
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.4
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,111.5
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.8
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.3
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.72
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.54
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.94
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.21
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.03
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.1
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,22.6
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.85
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.55
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.16
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.7
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.71
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
112773,Staunton Lane  P,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.37
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.69
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.75
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.25
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.55
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.19
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.19
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.85
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.53
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.08
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.18
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.92
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.32
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,25.99
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.0
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.2
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,110.0
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.62
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.18
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.46
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.22
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.89
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,22.6
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.42
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.15
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.11
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.95
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.49
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
112773,Staunton Lane  P,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.62
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,16.13
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.51
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.19
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-7.8
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.47
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,49.7
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,73.0
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,80.1
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,59.7
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.11
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.01
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.34
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.62
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.19
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.7
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.1
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.3
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.63
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.84
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.35
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.65
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.83
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.8
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,22.6
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.36
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.07
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.38
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.52
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,57.98
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
112773,Staunton Lane  P,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.73
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.3
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.17
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.33
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.49
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.59
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.9
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.84
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.25
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.9
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.61
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.03
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,25.83
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,127.1
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,136.7
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,109.5
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.14
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.1
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.47
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.38
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.42
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.1
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,22.5
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.16
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.44
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.2
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.65
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.15
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
112773,Staunton Lane  P,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.37
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.48
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.33
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.41
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.36
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.6
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.35
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.42
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.04
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.07
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.0
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.92
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.5
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.4
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,118.0
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.23
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.72
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.29
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.93
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.81
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.8
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.3
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,22.5
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.89
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.59
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.13
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.43
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.55
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
112773,Staunton Lane  P,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.09
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.47
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.47
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.48
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.32
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.68
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.54
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.47
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.75
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.2
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.8
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.4
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.99
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.1
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.22
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.34
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.43
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.3
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.2
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.3
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,22.5
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.16
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.12
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.53
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.26
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.27
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
112773,Staunton Lane  P,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.87
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.04
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.81
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.33
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.78
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.57
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.16
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.61
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.83
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.22
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,119.5
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.9
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,144.0
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.83
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.21
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.88
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.82
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.33
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,22.5
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.99
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.51
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.23
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.21
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.42
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
112773,Staunton Lane  P,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.25
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.66
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.81
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.05
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,48.1
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.2
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.8
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.03
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.44
