Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.66
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.44
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.69
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.2
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.7
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.8
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.89
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.58
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.34
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.5
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,22.4
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.8
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.6
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.53
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.86
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.02
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
112773,Staunton Lane  P,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.09
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.87
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.13
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.11
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,36.2
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.0
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.4
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.34
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.44
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.81
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.59
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,127.6
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.9
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.4
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.27
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.74
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.53
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.46
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.57
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,22.4
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.04
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.51
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.55
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.38
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,60.38
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
112773,Staunton Lane  P,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.87
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.49
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.06
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.22
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.15
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.23
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.7
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.9
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.92
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,42.64
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,160.9
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,190.2
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,178.8
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.8
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.28
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.51
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,22.5
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.03
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.49
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.2
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.24
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,62.46
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
112773,Staunton Lane  P,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.75
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.65
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.18
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,41.9
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.2
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.83
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.06
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.41
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.94
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,25.99
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.3
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,138.0
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,109.3
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.67
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.96
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.46
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.14
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,22.6
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.78
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.25
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.12
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.24
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.43
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
112773,Staunton Lane  P,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.4
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.57
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.26
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.28
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.51
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,37.4
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.59
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.34
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.11
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.8
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.36
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.76
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.95
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.3
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,134.9
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,96.3
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.44
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.48
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.7
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.31
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,22.6
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.53
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.15
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.66
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.39
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
112773,Staunton Lane  P,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.34
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.33
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.23
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.28
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.97
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.16
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.47
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.19
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.09
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.04
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.03
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.0
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,132.5
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,96.2
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.32
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.74
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.87
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.23
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,22.7
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.44
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.43
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.57
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.55
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.38
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
112773,Staunton Lane  P,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.81
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.48
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.43
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.64
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.2
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.91
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.99
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.36
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.71
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.12
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.6
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,126.0
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,88.3
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.15
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.77
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.84
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.19
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,22.8
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.03
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.05
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.53
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.77
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.04
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
112773,Staunton Lane  P,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.61
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.4
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.03
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.54
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.61
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,51.6
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.8
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.86
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.16
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.56
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.49
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.0
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.7
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,123.3
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,97.1
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.2
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.54
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.86
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,22.8
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.96
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.65
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.09
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.92
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.48
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
112773,Staunton Lane  P,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.51
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.63
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.32
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.22
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.0
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.46
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.67
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.62
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.62
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.62
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.9
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,121.5
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,99.2
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.65
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.56
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.38
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,22.9
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.51
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.06
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.58
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.43
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
112773,Staunton Lane  P,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.75
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.43
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.19
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.6
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.9
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,22.9
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.4
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.15
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.43
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.38
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.25
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.91
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.6
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,106.7
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.8
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.84
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.21
