Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.15
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,23.0
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.86
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.1
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.87
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.61
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.99
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
112773,Staunton Lane  P,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.05
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.71
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.19
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.33
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,20.9
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.97
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.44
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.91
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.99
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.79
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.7
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,88.1
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.9
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.8
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.57
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.19
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,23.0
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.05
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.81
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.87
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.61
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
112773,Staunton Lane  P,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.53
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.37
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.42
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.04
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.83
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.43
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,21.5
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.57
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.43
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.86
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.18
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.78
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.7
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,84.6
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.92
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.43
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.39
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.27
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,23.2
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.46
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.79
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.41
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.73
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
112773,Staunton Lane  P,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.85
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.54
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.37
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.3
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.49
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,18.7
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.67
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.61
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.72
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.83
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.23
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.3
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,84.8
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.3
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.87
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.16
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.83
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,23.2
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.39
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.48
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.61
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.81
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
112773,Staunton Lane  P,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.03
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.55
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.46
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.12
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.68
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.5
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.1
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.21
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.81
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.41
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.83
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.9
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,82.4
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.7
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.34
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.39
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,23.4
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.41
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.6
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.89
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.03
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
112773,Staunton Lane  P,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.41
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.58
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.64
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.72
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.89
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.18
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.47
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.65
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.73
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.42
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.8
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,84.1
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.64
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.45
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.13
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.48
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,23.5
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.38
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.87
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.44
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
112773,Staunton Lane  P,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.74
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.81
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.57
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,14.7
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.67
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.79
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.07
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.66
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.49
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.5
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,86.8
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.71
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.42
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.07
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,23.6
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.5
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.47
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.75
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.66
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
112773,Staunton Lane  P,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.65
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.53
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.48
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.06
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,17.1
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.9
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,16.97
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.94
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.77
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.5
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.6
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,80.1
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.63
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.44
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.11
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.72
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,23.7
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.46
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.45
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.6
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.7
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
112773,Staunton Lane  P,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.2
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.23
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.27
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,15.4
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.78
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.32
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.17
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.2
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.33
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.2
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,82.3
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.2
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,23.8
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.66
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.01
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.13
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.88
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
112773,Staunton Lane  P,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.73
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.7
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.7
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.1
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.73
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,19.0
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.88
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.98
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.99
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.37
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.36
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.6
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,85.1
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.7
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,23.9
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
