Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.61
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.76
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.95
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.32
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
112773,Staunton Lane  P,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.67
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.28
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.88
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.62
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,21.7
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.74
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.83
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.62
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.55
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.53
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,87.0
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.1
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.13
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.26
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,24.0
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.46
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.04
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.57
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.65
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
112773,Staunton Lane  P,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.03
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.6
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.92
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.0
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.63
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.6
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.9
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.46
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.9
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.31
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,87.8
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.61
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.26
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,24.1
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.49
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.63
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.07
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.18
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
112773,Staunton Lane  P,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.6
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.55
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.4
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.51
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.54
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.69
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.73
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.81
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.65
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.46
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.17
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.7
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,88.0
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.7
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.2
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.65
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.13
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,24.3
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.91
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.08
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.57
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.98
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
112773,Staunton Lane  P,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.12
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.44
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.28
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.68
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.5
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.21
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.94
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.07
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.83
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.46
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.3
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.6
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.8
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.55
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.58
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,24.4
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.85
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.84
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.31
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.63
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
112773,Staunton Lane  P,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.5
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.5
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.09
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.38
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.92
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.82
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.13
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.1
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.05
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.9
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.2
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.77
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.36
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.78
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.85
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,24.5
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.26
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.62
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.25
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.36
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
112773,Staunton Lane  P,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.96
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.35
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.72
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.73
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.27
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.5
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.13
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.35
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,86.9
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.3
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.54
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.06
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.94
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,24.6
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.18
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.78
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.34
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.47
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
112773,Staunton Lane  P,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.47
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.63
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.02
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.45
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.75
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.75
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.11
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.53
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.83
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.19
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.7
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,87.9
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.55
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.75
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,24.7
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.6
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.91
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.31
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.97
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.94
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
112773,Staunton Lane  P,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.39
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.72
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.14
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.11
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.29
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.02
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.64
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.84
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.24
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.19
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.8
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,85.1
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,24.8
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.52
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.07
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.54
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.96
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
112773,Staunton Lane  P,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.28
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.58
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.12
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.88
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.82
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.34
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.26
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.6
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.46
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.61
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.5
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,84.6
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,24.9
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.87
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.25
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.95
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.95
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
112773,Staunton Lane  P,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.53
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.7
