Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.36
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.5
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.6
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.88
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.2
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.39
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.81
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.03
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.4
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,84.8
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.3
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.33
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.86
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,25.0
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.39
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.81
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.01
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.29
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
112773,Staunton Lane  P,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.33
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.99
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.44
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.96
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.64
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.54
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.31
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.16
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.66
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.7
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,84.6
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,25.1
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.67
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.52
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.59
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.41
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
112773,Staunton Lane  P,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.52
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.62
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.03
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.31
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.79
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.98
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,16.97
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.92
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.11
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.25
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.6
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,82.5
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.1
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.36
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,25.2
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.34
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.18
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.96
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.11
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
112773,Staunton Lane  P,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.75
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.48
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.29
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.06
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.3
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.22
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.45
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.06
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.88
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.9
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,84.0
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.9
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.52
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.43
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.54
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,25.4
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.14
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.33
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.22
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.97
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
112773,Staunton Lane  P,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.54
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.17
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.0
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.9
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.01
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.02
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.23
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.8
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.13
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.7
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,87.8
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.6
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,25.5
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.99
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.35
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.04
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.46
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
112773,Staunton Lane  P,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.66
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.06
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.17
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,22.3
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.36
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.27
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.15
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.02
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.38
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.66
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.0
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,87.3
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,25.6
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.9
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.32
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.83
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.96
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
112773,Staunton Lane  P,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.76
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.61
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.34
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.99
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,21.1
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.48
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.61
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.39
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.58
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.99
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.4
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,86.1
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.07
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,25.8
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.23
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.07
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.91
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.48
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.34
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
112773,Staunton Lane  P,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.1
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.23
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.22
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.27
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.81
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.51
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.16
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.39
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.55
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.9
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,85.1
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.15
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,25.9
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.84
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.33
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.63
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.56
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
112773,Staunton Lane  P,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.17
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.14
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.3
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.4
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.5
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.62
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.33
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.29
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.13
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.3
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,85.4
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.7
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.41
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,26.0
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.23
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.16
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.89
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.57
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
112773,Staunton Lane  P,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.12
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.58
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,23.0
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
