Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.83
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.79
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.44
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.04
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.69
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.8
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.1
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,26.1
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.19
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.66
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.67
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.12
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.48
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
112773,Staunton Lane  P,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.91
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.23
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.62
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.16
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.06
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.47
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.27
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.14
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.9
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.49
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.9
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.1
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.83
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.52
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.35
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,26.3
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.38
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.96
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.65
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.88
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.66
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
112773,Staunton Lane  P,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.3
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.19
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.66
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.03
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.68
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,38.2
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.33
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.94
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.38
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.53
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.56
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.6
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,87.2
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.5
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.18
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,26.4
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.48
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.2
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.22
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
112773,Staunton Lane  P,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.45
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.53
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.24
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.41
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.29
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.26
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.93
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.92
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.28
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.9
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.5
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.62
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.2
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,27.1
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.97
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.09
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.02
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.2
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
112773,Staunton Lane  P,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.39
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.23
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.12
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.14
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.13
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.56
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.51
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.65
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.61
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.6
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.7
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.7
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.46
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.18
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.0
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,27.2
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.14
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.02
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.21
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.46
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.01
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
112773,Staunton Lane  P,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.18
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.11
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.41
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.73
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.81
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.0
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.15
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.95
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.6
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.0
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.9
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.02
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.62
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.73
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.53
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,27.3
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.46
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.72
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.39
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.45
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.29
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
112773,Staunton Lane  P,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.23
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.73
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.59
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.15
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.85
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.18
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.42
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.99
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.4
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.8
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.7
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.68
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.58
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.71
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.61
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.82
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
112773,Staunton Lane  P,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.68
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.16
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.06
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.85
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.72
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.13
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.89
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.25
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.65
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.2
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,108.2
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.0
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.83
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.42
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.19
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.6
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.37
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,27.5
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.15
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.4
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.64
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.53
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.14
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
112773,Staunton Lane  P,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.87
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.76
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.06
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.03
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.04
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.32
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.72
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.25
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.47
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.1
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.8
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.0
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.2
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.07
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.01
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,27.6
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.45
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.46
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.62
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.88
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
112773,Staunton Lane  P,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.61
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.75
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.02
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.17
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.85
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.4
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.67
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.0
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.2
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.69
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.92
