Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.5
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,105.0
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.3
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.51
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.95
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.79
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.19
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,27.8
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.88
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.26
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.32
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.23
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.56
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
112773,Staunton Lane  P,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.32
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.69
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.89
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.6
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,44.5
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.37
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.54
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.75
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.89
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.63
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.4
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,109.2
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.87
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.54
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.08
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,27.9
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.02
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.02
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.22
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.6
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
112773,Staunton Lane  P,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.87
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.26
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.01
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.14
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.13
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.85
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.92
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.23
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.57
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.68
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.6
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,107.5
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.87
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.12
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.74
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.48
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.3
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,28.0
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.88
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.43
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.71
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.89
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
112773,Staunton Lane  P,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.0
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.05
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.75
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.77
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.07
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.31
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.72
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.3
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.14
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.7
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,108.9
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.4
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.98
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.76
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.8
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,28.1
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.1
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.15
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.56
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.76
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.89
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
112773,Staunton Lane  P,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.26
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.96
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.58
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.23
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.24
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.11
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.05
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.3
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.57
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.76
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.2
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,119.7
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.1
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.5
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.51
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.12
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.55
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.94
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.84
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.29
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
112773,Staunton Lane  P,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.41
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.07
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.5
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.53
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.37
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.51
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.75
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.41
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.0
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.77
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.51
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.83
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.2
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,113.0
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.5
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.34
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.7
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,28.4
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.48
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.51
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.79
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.73
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.56
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
112773,Staunton Lane  P,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.5
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.72
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.13
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.83
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.44
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.05
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.85
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.12
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.05
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.96
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.76
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.9
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.9
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.3
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.72
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.57
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.1
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.89
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,28.6
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.51
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.47
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.34
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.96
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.12
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
112773,Staunton Lane  P,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.58
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.77
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.81
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.81
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.64
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.21
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.3
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.68
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.02
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.67
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.69
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.12
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.0
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,106.3
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.9
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.76
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.45
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.31
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,28.7
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.03
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.28
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.38
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.19
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.2
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
112773,Staunton Lane  P,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.27
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.24
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.81
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.62
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.44
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.62
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.3
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.13
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.91
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.93
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.65
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.89
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.78
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.1
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,117.4
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.5
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.76
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.33
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.32
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.0
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.63
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.42
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.98
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.97
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
112773,Staunton Lane  P,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-16.62
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.32
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.53
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.72
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,78.0
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.1
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.88
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.54
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.73
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.46
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,101.6
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,112.5
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.9
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.24
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.22
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.42
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
