Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.88
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.63
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.06
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.57
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
112773,Staunton Lane  P,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-17.63
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.81
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.87
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.89
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,58.7
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,81.2
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.29
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.34
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.31
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.7
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.89
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,106.8
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,107.8
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.7
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.35
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.13
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.04
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.15
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.72
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.7
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.57
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.53
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
112773,Staunton Lane  P,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.98
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.74
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.35
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.52
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.49
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.47
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.16
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.2
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.44
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.23
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.38
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,98.2
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,122.4
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.6
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.84
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.67
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.68
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.24
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.45
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.86
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.33
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.85
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.61
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
112773,Staunton Lane  P,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.12
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.6
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.62
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.73
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.0
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.77
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.34
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.54
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.27
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.11
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.51
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.21
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.2
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,134.4
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.8
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.9
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.98
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.21
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.9
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,29.4
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.34
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.19
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.72
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.06
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.68
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
112773,Staunton Lane  P,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.6
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.77
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.81
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.91
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.13
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.9
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.97
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.34
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.39
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.51
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.31
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.3
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,136.8
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.8
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.6
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.65
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.57
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.37
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.98
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.26
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.56
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.23
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
112773,Staunton Lane  P,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.9
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.16
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.16
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.63
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.42
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.12
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.89
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.27
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.88
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.51
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.81
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.5
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,139.8
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,86.5
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.24
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.32
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,29.7
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.75
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.91
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.3
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.76
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.64
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
112773,Staunton Lane  P,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.28
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.86
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.35
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.14
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.09
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.31
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.97
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.15
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.34
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.83
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.25
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.35
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.4
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,133.9
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,88.0
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.16
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.6
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.22
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.42
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.47
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.92
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.53
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.76
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.62
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
112773,Staunton Lane  P,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.9
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.17
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.22
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.37
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.37
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.22
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.38
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.95
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.84
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.44
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.0
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,138.5
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,92.1
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.79
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.83
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.22
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.55
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.14
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.14
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.77
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.62
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.96
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
112773,Staunton Lane  P,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.74
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.17
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.37
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.39
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.04
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.8
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.15
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.93
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.56
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.3
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.02
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.67
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.09
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.9
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,130.7
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,98.9
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.69
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.54
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.87
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.7
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.78
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.16
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.19
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.33
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.12
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
112773,Staunton Lane  P,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.7
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.91
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.73
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.1
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.52
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.21
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.0
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.27
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.68
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.6
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,143.4
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,102.1
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.31
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.1
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.78
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.36
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.15
