Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.3
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.3
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.94
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
112773,Staunton Lane  P,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.56
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.35
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.19
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.99
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.79
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.73
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.73
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.08
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.48
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.93
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.88
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.3
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.7
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,94.7
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.27
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.6
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.41
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.37
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.61
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.34
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.98
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.81
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.04
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.12
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
112773,Staunton Lane  P,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.21
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.84
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.38
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.03
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.5
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.94
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.32
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.25
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.04
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.41
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.06
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.5
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.15
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.4
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.6
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,100.5
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.21
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.32
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.14
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.15
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.5
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.05
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.08
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.91
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.87
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
112773,Staunton Lane  P,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.51
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.64
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-9.07
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.66
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.43
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,61.9
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,78.9
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.57
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.28
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.65
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.49
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.75
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.06
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.84
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.09
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.2
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.0
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,112.5
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.46
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.33
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.58
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.05
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.87
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.03
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.01
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.37
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.48
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.16
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
112773,Staunton Lane  P,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.4
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.37
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.24
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.84
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.5
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.38
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.43
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.29
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.48
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.4
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.59
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.76
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.67
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.97
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.7
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,109.7
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.4
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.0
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.86
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.43
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.88
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.66
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.66
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.17
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.78
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.77
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.1
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.93
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
112773,Staunton Lane  P,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.99
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.93
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.9
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.65
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.27
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.25
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.53
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.6
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.32
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.24
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.84
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.84
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.43
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.5
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.0
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.2
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.63
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.74
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.15
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.63
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.21
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.16
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.42
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.46
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.9
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
112773,Staunton Lane  P,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.25
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.82
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.39
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.96
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.88
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.09
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.98
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.91
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.72
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.93
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.26
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.26
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.73
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,115.8
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.1
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.2
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.4
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.29
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.32
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.57
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.44
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.93
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.96
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.56
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.79
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
112773,Staunton Lane  P,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.3
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.48
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.97
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.82
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.45
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.94
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.93
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.87
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.44
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.06
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.62
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.16
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.58
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.6
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.5
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,144.7
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.45
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.03
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.11
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.9
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.05
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.91
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.41
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.64
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.52
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.66
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
112773,Staunton Lane  P,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.64
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.55
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.92
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.31
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.71
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.8
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.05
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.59
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.21
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.04
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.24
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.39
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.79
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.59
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.08
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.68
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.1
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.5
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,162.1
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.97
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.64
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.96
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.31
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.9
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.18
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.68
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.9
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.34
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
112773,Staunton Lane  P,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.39
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.28
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.76
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.04
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.8
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,50.6
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,63.1
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,45.5
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.02
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.2
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.72
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.65
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.15
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.29
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.11
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.82
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.49
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.31
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.9
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,188.4
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,173.1
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.64
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.56
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.0
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.68
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.07
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.2
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.33
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.29
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.78
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.18
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
112773,Staunton Lane  P,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.77
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.46
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.91
