Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.7
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.57
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.94
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.17
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.33
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.8
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.14
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.46
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.85
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.43
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,121.0
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,168.5
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,160.7
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.98
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.7
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.59
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.41
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.93
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.6
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.02
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.89
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.91
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.62
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.29
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
112773,Staunton Lane  P,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.97
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.68
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.79
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.22
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.2
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.05
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.27
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.16
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.59
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.55
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.31
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.5
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,42.65
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.1
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,197.3
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,178.4
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.83
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.81
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.21
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.22
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.4
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-60.17
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.12
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.58
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.2
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.17
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
112773,Staunton Lane  P,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.84
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.43
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.35
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.42
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.48
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.72
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.36
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.82
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.36
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.51
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.03
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.18
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.01
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.9
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,186.8
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,158.8
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.36
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.89
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.98
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.76
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.01
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.3
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.5
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.4
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.24
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.62
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.79
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
112773,Staunton Lane  P,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.73
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.73
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.35
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.04
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.71
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.45
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.52
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.8
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.98
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.39
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.65
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.82
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.68
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.9
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,183.2
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,172.5
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.93
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.65
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.2
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.73
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.05
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.82
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.17
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.58
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.66
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
112773,Staunton Lane  P,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.68
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.27
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.32
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.86
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.16
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,50.6
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,74.4
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,55.1
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.21
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.37
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.37
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.94
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.25
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.57
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.64
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.61
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.3
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,173.5
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,168.7
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.23
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.06
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.15
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.03
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.97
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.9
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.19
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.49
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.77
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.27
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.52
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
112773,Staunton Lane  P,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.47
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.37
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.31
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.49
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.54
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.1
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.66
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.91
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.37
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.9
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.67
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.46
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.21
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.92
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,143.7
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,186.6
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,160.2
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.05
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.75
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.0
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.59
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.56
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.92
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.94
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.64
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.15
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
112773,Staunton Lane  P,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.93
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.89
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.81
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.21
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.36
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.02
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.08
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.62
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.0
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.73
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.85
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.15
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,44.94
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,160.9
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,204.1
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,190.5
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.92
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.92
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.41
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.1
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.87
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.82
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.83
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.82
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.41
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.35
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
112773,Staunton Lane  P,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.65
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.76
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.29
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.5
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.0
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.43
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.15
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.63
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.74
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.22
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.52
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.75
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.0
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.0
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,181.6
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,162.1
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.69
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.44
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.75
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.65
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.17
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.41
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.41
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.71
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.53
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.5
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
112773,Staunton Lane  P,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.44
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.76
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.19
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.57
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.4
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,45.3
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.18
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.19
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.39
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.86
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.55
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.29
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.25
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.9
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.5
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,177.9
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,148.6
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.68
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.91
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.68
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.01
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.61
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.68
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.74
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.35
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.23
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.83
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
112773,Staunton Lane  P,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.41
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.65
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.81
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.23
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,68.5
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.43
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.12
