Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.94
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.62
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.32
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.46
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.21
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.11
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,158.3
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,207.5
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,175.6
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.72
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.31
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.04
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.71
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.69
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,29.7
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.5
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.48
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.43
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.71
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.43
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
112773,Staunton Lane  P,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.0
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.33
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.18
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.04
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.12
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,74.5
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.83
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.74
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.37
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.49
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.72
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.85
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.42
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.47
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.84
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.64
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,163.0
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,204.0
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,169.0
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.01
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.9
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.57
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.91
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.7
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.56
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.81
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.57
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.1
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.39
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
112773,Staunton Lane  P,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.15
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.48
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.42
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.49
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.66
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.7
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.89
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.08
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.36
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.28
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.92
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.53
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.07
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.19
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.3
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,173.9
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.7
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.68
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.43
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.74
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.22
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.98
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.08
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.28
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.86
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.24
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.47
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
112773,Staunton Lane  P,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.59
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.18
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.7
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.28
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.81
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.48
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.23
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.45
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.23
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.3
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.66
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.66
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.67
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,121.7
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,139.9
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.9
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.09
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.97
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.82
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.21
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.65
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,29.4
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.2
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.92
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.99
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.62
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.52
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
112773,Staunton Lane  P,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.3
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.04
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.0
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.31
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.4
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.33
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.37
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.43
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.95
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.63
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.92
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.4
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.3
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.2
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.2
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.29
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.8
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.89
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.65
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.31
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.46
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.12
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.42
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.26
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.63
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
112773,Staunton Lane  P,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.8
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.05
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.06
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.5
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.3
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.64
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.43
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.74
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.28
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.47
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.11
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.75
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.5
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.1
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,155.3
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.41
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.45
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.58
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.31
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.28
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.2
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,29.2
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.43
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.43
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.26
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.4
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.13
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
112773,Staunton Lane  P,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.93
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.62
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.03
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.44
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.72
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.48
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.28
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.6
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.32
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.01
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.3
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.97
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,131.6
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.2
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,142.6
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.27
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.78
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.81
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.78
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.46
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.61
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.46
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.67
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.13
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.95
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
112773,Staunton Lane  P,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.38
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.07
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.32
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.14
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.1
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.09
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.25
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.02
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.62
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.46
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.71
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.25
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,155.3
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.2
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,165.9
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.3
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.44
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.71
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.44
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.97
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.26
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.22
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.57
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.31
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.73
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
112773,Staunton Lane  P,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.04
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.01
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.82
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.84
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.34
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,72.1
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.73
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.25
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.11
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.63
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.47
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,148.2
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.0
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.9
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.55
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.32
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.06
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.16
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.91
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.46
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.55
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.73
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
112773,Staunton Lane  P,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.35
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.23
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.12
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.64
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.6
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.88
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.16
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.32
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.35
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.88
