Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.01
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,160.8
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,170.6
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.2
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.77
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.78
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.57
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.59
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.31
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.9
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,28.8
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.96
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.89
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.45
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.0
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.25
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
112773,Staunton Lane  P,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.29
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.25
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.43
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.59
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,67.2
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.75
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.21
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.3
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.45
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.1
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.73
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.49
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,146.8
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.4
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.6
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.86
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.05
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.82
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.53
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.0
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,28.7
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.57
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.59
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.92
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.7
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.08
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
112773,Staunton Lane  P,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.42
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.81
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.49
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.01
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.6
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.59
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.78
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.38
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.92
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.5
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,141.8
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.8
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.75
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.57
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.09
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.5
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.99
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.6
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,28.6
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.01
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.69
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.28
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.53
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.05
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
112773,Staunton Lane  P,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.84
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.15
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.69
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.93
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.1
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.81
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.54
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.98
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.08
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.78
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.2
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,140.5
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.5
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.02
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.78
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.38
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.28
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.27
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,28.5
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.82
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.2
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.95
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.1
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.77
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
112773,Staunton Lane  P,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.07
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.66
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.24
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.81
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.47
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.09
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.0
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.78
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.86
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.14
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.19
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.76
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.7
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.4
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.2
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.75
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.49
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.78
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.47
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.85
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.54
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.08
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.57
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.88
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
112773,Staunton Lane  P,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.15
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.68
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.82
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.11
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.4
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.4
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.56
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.52
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.45
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.87
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.69
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.46
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.0
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,136.7
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,118.5
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.2
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.24
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.48
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.99
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.35
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,28.2
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.64
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.94
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.26
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.08
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.25
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
112773,Staunton Lane  P,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.63
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.97
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.36
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.97
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.0
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.23
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.26
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.83
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.01
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,155.7
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,145.8
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.8
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.88
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.14
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.84
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.02
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,28.1
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.06
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.81
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.71
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.31
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.26
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
112773,Staunton Lane  P,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.74
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.21
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.33
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.37
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.85
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.7
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.05
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.78
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.44
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.41
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.16
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.16
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.8
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.9
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.5
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.7
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.32
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.31
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.51
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.65
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,27.9
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.0
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.5
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.38
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.73
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.55
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
112773,Staunton Lane  P,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.69
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.1
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.33
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.75
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.63
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.51
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.14
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.27
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.56
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.87
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.81
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.53
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.89
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.2
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,139.7
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,112.4
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.3
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.36
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.26
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.18
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.53
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.9
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,27.8
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.41
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.94
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.68
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.12
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.32
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
112773,Staunton Lane  P,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.19
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.34
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.82
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.35
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.34
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.85
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.74
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.22
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.29
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.54
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.83
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.9
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,140.2
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,111.9
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.51
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.65
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.28
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.04
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.63
