Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.3
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,27.6
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.59
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.8
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.43
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.51
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.63
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
112773,Staunton Lane  P,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.95
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.99
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.75
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.45
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.49
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.1
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.31
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.43
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.63
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.91
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,127.5
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,168.8
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.8
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.26
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.48
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.89
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.0
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.69
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.4
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,27.5
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.84
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.28
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.37
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.3
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.82
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
112773,Staunton Lane  P,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.98
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.54
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.17
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.08
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.68
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.47
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.96
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.62
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.34
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.72
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.74
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,168.2
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,183.5
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,150.3
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.97
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.66
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-11.74
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.51
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.21
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.7
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.74
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.03
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.7
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.0
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.88
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
112773,Staunton Lane  P,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.13
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.42
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.66
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.54
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.18
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.13
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.57
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.56
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.85
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.85
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.88
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,150.0
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.0
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.8
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.73
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.8
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.01
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.03
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.29
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,27.2
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.34
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.92
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.28
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.07
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.78
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
112773,Staunton Lane  P,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.76
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.27
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.81
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.32
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.3
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.33
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.16
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.9
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.16
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.15
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,131.3
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.0
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.7
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.51
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.58
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.1
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.51
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.58
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,27.1
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.33
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.74
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.5
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.7
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.58
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
112773,Staunton Lane  P,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.34
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.25
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.4
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.38
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.72
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.05
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.84
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.02
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.04
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.6
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.88
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.3
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,159.9
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.7
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.23
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.47
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.1
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.36
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.69
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.1
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,26.9
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.38
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.34
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.49
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.99
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.89
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
112773,Staunton Lane  P,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.37
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.38
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.49
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.92
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.04
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.36
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.38
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.5
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.74
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.57
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.46
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,156.7
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,184.3
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.9
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.9
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.36
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.39
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.04
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.18
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.0
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,26.7
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.18
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.88
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.56
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.07
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.49
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
112773,Staunton Lane  P,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.72
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.09
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.96
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.05
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.38
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.77
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.59
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.94
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.26
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.1
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.72
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,139.9
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.1
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.1
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.47
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.56
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.0
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.9
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.3
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,26.5
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.56
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.26
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.96
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.67
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.24
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
112773,Staunton Lane  P,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.47
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.01
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.82
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.53
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.27
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.19
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.5
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.47
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.11
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.53
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.34
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.78
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.3
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,126.6
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.2
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.5
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.72
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.5
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.45
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,26.3
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.28
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.88
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.02
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.1
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.89
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
112773,Staunton Lane  P,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.09
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.28
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.41
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.04
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.86
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.81
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.78
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.6
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.26
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.39
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.24
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.78
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.9
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.6
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,142.1
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.57
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.71
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.97
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.46
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.07
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,26.1
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.3
