Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.43
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.58
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.61
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.71
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
112773,Staunton Lane  P,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.79
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.4
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.7
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.35
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.63
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.63
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.02
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.62
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.8
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.13
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.54
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.52
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.31
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.49
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,135.7
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.2
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.3
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.09
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.4
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.61
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.19
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.05
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,25.8
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.3
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.96
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.45
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.7
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.64
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
112773,Staunton Lane  P,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.35
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.78
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.99
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.89
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.53
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.16
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.68
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.8
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.76
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.77
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.95
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,162.3
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,178.1
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,158.2
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.67
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.16
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.22
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.91
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.63
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,25.7
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.24
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.69
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.12
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.08
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.9
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
112773,Staunton Lane  P,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.93
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.59
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.24
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.57
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.52
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.7
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.2
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.85
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.92
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.29
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.32
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.74
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.0
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.0
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.0
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.68
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.38
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.05
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.95
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.12
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.8
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,25.5
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.08
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.88
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.0
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.71
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.35
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
112773,Staunton Lane  P,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.72
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.33
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.01
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.24
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.51
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.95
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.56
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.85
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.69
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.09
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,149.5
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.2
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,134.6
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.85
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.23
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.51
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.8
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.21
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.3
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.0
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,25.3
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.08
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.08
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.97
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.53
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.89
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
112773,Staunton Lane  P,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.26
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.35
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.2
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.8
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.12
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.31
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.65
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.07
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.1
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.87
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,158.1
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.2
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.3
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.25
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.35
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.68
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.56
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.32
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.0
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.2
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.3
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,25.1
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.31
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.27
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.06
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.82
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.2
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
112773,Staunton Lane  P,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.25
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.06
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.62
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.73
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.27
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.1
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.59
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.56
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.65
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.02
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,154.8
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,179.4
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,151.1
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.33
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.1
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.86
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.1
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.05
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,25.0
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.32
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.98
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.27
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.85
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.74
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
112773,Staunton Lane  P,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.69
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.44
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.1
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.61
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.84
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.63
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.46
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.18
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.8
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.56
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.1
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.5
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.4
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.95
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.8
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.81
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.67
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.37
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.3
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,24.8
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.12
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.48
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.34
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.92
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.81
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
112773,Staunton Lane  P,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.96
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.25
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.9
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.65
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.84
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.32
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.35
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.97
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.3
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.76
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.43
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.4
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,151.5
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,122.4
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.26
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.18
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-11.35
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.57
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.84
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.7
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.5
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,24.5
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.56
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.73
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.52
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.51
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.09
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
112773,Staunton Lane  P,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.51
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.16
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.91
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.98
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.72
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.83
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.75
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.32
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.28
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.95
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,135.5
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.7
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.8
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.45
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.72
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.53
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.12
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.28
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,24.2
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.9
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.95
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.27
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.55
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.11
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
112773,Staunton Lane  P,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.46
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.47
