Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-9.64
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.59
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,58.8
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,71.2
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.56
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.16
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.04
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.1
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.65
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.95
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.81
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.76
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.7
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.3
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.0
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.78
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.81
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.15
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.0
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.55
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.7
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,23.9
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.06
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.49
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.58
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.53
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.95
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
112773,Staunton Lane  P,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.74
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.79
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.32
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.9
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.29
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.44
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.22
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.87
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.78
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.7
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.0
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.9
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.1
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,148.7
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.91
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.03
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.29
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.32
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.59
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,23.8
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.16
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.98
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.83
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.98
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.31
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
112773,Staunton Lane  P,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.69
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.09
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.51
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.06
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.02
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.11
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.7
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.01
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.73
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.58
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.6
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.63
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.26
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,158.2
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.0
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.1
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.6
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.74
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.77
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.01
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.65
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,23.6
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.01
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.68
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.36
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.28
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.44
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
112773,Staunton Lane  P,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.16
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.71
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.12
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.27
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.99
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.33
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.93
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.36
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.91
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.82
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.35
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,168.3
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,171.7
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,151.1
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.9
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.65
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.28
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.27
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.48
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,23.5
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.75
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.94
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.6
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.66
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,60.59
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
112773,Staunton Lane  P,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.78
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.69
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.87
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.04
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.09
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.78
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.37
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-38.65
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.03
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.59
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.35
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.83
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,185.7
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.8
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,170.7
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.37
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.56
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.5
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.19
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.41
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.5
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,23.3
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.36
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.05
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.77
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.8
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,62.87
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
112773,Staunton Lane  P,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.88
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.97
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.03
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.01
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.13
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.62
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.03
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.0
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.81
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.47
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.37
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.21
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,165.4
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.1
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.8
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.49
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.8
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-11.71
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.26
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.65
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.0
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,23.2
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-63.0
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.38
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.29
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.42
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.35
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
112773,Staunton Lane  P,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.21
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.63
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.6
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.03
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.07
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.68
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.92
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.26
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.48
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.62
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.34
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.19
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,167.9
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,179.2
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,151.8
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.6
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.75
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.77
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.94
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.0
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.1
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.0
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,23.0
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.62
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.72
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.31
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.62
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.8
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
112773,Staunton Lane  P,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.75
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.94
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.54
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.07
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.3
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.99
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.52
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.0
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.93
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.25
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.88
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.18
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.54
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,153.8
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,168.0
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.9
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.24
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.55
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-13.04
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.88
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.7
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.2
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,22.9
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.86
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.37
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-38.03
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.88
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.89
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
112773,Staunton Lane  P,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.85
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.34
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.27
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.74
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.48
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.63
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.71
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.66
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.58
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.55
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.3
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.4
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.8
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.3
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.56
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.3
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.37
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.37
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.34
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.6
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,22.8
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.12
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.83
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.2
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.9
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.1
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
112773,Staunton Lane  P,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.72
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.09
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.48
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.24
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.38
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
