Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.68
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.52
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.97
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.41
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.06
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.13
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,25.26
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.3
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.4
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,107.4
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.45
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.13
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.82
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.96
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.6
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.9
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,22.7
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.18
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.56
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.46
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.48
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.67
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
112773,Staunton Lane  P,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.32
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.25
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.79
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.49
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.43
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.04
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.54
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.58
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.2
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.35
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,120.9
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.2
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,119.6
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.18
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.02
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.95
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.56
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.02
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,22.6
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.21
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.79
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.48
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.86
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.45
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
112773,Staunton Lane  P,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.34
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.21
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.05
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.45
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.63
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,70.1
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.29
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.68
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.23
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.32
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.61
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.0
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.78
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.37
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,135.8
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.0
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.3
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.75
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.93
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.88
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.5
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.94
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,22.5
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.11
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.76
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.83
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.21
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.72
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
112773,Staunton Lane  P,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.28
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.53
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.78
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.82
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.06
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.06
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.24
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.31
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.24
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.49
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.0
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,179.2
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.1
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.87
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.2
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.88
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.52
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.79
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,22.4
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.97
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.02
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.06
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.89
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.2
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
112773,Staunton Lane  P,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.56
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.77
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.43
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.81
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.02
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.62
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.96
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.79
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.28
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.16
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.27
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,117.0
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.5
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,114.6
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.03
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.27
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.82
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.59
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.36
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.7
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,22.4
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.17
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.09
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.29
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.97
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.89
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
112773,Staunton Lane  P,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.9
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.01
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.24
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.55
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.58
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,74.2
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.38
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.6
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.69
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.77
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.04
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.87
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.4
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,138.5
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,116.8
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.21
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.26
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.96
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.71
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.3
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.8
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,22.3
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.36
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.35
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.14
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.88
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.08
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
112773,Staunton Lane  P,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.91
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.77
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.65
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.5
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,50.0
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,71.2
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.25
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.94
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.62
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.1
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.13
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.23
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.4
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.2
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,122.1
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.08
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.35
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.65
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.86
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.43
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.5
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,22.1
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.08
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.99
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.59
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.46
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.04
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
112773,Staunton Lane  P,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.96
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.64
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.51
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.69
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.21
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.44
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.63
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.33
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.03
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.13
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.53
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.8
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.8
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.1
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.68
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.85
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.34
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.0
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.62
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.3
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.4
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,22.1
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.38
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.25
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.69
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.06
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.73
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
112773,Staunton Lane  P,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.7
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.23
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.36
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.87
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.0
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,70.6
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.53
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.4
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.04
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.32
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.26
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.99
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.4
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.04
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.67
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.82
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.7
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.6
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.0
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.56
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.88
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.41
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.88
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.2
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.8
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.7
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,22.1
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.05
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.5
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.37
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.21
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,57.36
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
112773,Staunton Lane  P,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.56
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.91
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.37
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.52
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.51
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.1
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.43
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.4
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.6
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.36
