Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.07
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.9
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.6
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.2
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,116.5
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.28
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.95
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.03
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.06
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.01
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,22.0
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.64
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.35
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.26
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.53
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.11
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
112773,Staunton Lane  P,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.41
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.34
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.87
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.09
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.46
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.57
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.49
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.09
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.37
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.75
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,147.0
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,146.1
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,119.6
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.02
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.52
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.61
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.51
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.61
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.1
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.1
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,22.0
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.58
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.03
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.49
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.08
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.22
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
112773,Staunton Lane  P,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.68
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.75
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.19
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.55
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.35
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.74
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.3
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.62
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.53
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.4
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,136.1
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,114.7
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.37
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.31
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.42
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.84
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.37
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,22.0
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.56
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.72
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.74
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.89
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.99
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
112773,Staunton Lane  P,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.38
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.48
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.37
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.09
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.42
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.05
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.82
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.21
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.06
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.16
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.23
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,119.0
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.1
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,109.5
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.45
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.88
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.91
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.51
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.98
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,21.9
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.43
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.49
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.39
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.96
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.48
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
112773,Staunton Lane  P,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.4
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.07
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.56
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.49
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.97
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.28
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.73
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.18
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.57
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.53
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.19
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.6
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,107.3
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.4
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,114.9
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.96
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.72
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.48
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.1
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.01
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,21.9
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.51
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.51
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.85
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.57
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.73
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
112773,Staunton Lane  P,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.44
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.13
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.49
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.25
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.9
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.68
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.47
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.44
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.52
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.98
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.97
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.36
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,109.3
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.0
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,114.0
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.51
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.56
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.98
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.39
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,21.9
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.47
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.86
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.56
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.29
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.66
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
112773,Staunton Lane  P,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.8
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.3
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.78
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.06
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.56
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.62
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.39
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.15
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.18
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.13
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.76
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.32
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.9
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,183.1
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,155.5
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.48
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.86
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.64
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.12
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.48
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,21.9
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.29
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.13
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.83
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.87
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.5
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
112773,Staunton Lane  P,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.45
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.72
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.34
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.63
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.56
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.32
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.68
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.22
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.79
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.57
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.3
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.16
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,143.3
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,178.4
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,153.4
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.47
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.0
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.59
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.08
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.93
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.8
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,21.9
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.55
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.84
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.17
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.42
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,58.6
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
112773,Staunton Lane  P,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.94
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.54
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.19
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.87
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.25
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.15
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,42.13
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.24
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.02
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.42
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.42
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,171.5
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,212.2
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,170.8
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.96
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.76
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.35
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.52
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.14
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.7
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.2
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,21.9
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.29
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.34
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.57
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.05
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,64.34
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
112773,Staunton Lane  P,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.6
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.56
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.14
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.54
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.89
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.01
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.19
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.41
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.84
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.45
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,151.0
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,189.3
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,164.3
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.63
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.91
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.78
