Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.07
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,22.0
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.1
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.97
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.76
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.73
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,55.57
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
112773,Staunton Lane  P,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.43
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.08
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.05
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.38
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.97
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.66
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.7
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.59
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.29
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.0
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,131.9
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,88.2
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.75
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.53
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.16
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.81
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.95
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,22.0
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.04
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.27
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.93
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.34
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.05
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
112773,Staunton Lane  P,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.22
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.21
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.72
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.22
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.75
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.37
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.24
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.56
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.77
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.82
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.9
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,125.3
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.9
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.15
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.01
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.49
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.25
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,22.1
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.15
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.07
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.72
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.7
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.19
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
112773,Staunton Lane  P,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.07
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.52
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.85
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.63
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.24
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.41
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.09
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.55
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.37
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.54
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.4
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,124.4
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,88.9
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.23
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.03
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.22
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.86
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,22.2
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.27
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.91
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.33
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.98
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.58
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
112773,Staunton Lane  P,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.15
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.4
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.83
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.95
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.71
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.55
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.46
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.42
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.11
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.03
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.52
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.85
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.4
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,124.1
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.5
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.14
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.21
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.79
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,22.3
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.64
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.34
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.55
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.03
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.02
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
112773,Staunton Lane  P,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.72
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.75
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.85
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.34
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.71
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.48
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.33
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.89
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.65
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.56
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.6
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,123.8
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,86.0
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.61
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.22
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,22.4
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.53
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.57
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.65
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.12
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.64
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
112773,Staunton Lane  P,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.94
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.49
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.06
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.1
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.25
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.78
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.39
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.73
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.23
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.43
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.5
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.6
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.1
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.79
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.72
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.35
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,22.4
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.27
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.89
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.29
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.93
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
112773,Staunton Lane  P,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.15
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.27
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.51
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.52
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.44
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.52
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.0
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.53
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.61
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.65
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.7
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,83.8
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.5
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.58
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.59
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.21
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.95
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,22.5
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.78
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.41
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.5
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.09
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
112773,Staunton Lane  P,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.29
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.87
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.92
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.38
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.62
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.19
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.5
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.03
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.37
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.5
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.4
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.82
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.39
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.16
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.97
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,22.6
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.63
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.33
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.48
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.01
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
112773,Staunton Lane  P,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.09
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.28
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.79
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.88
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.72
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.07
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.96
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.9
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.69
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.59
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.5
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.6
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.73
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.52
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,22.7
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
