Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.42
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.55
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.58
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.92
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
112773,Staunton Lane  P,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.31
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.77
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.97
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.84
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.78
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.24
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.36
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.51
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.06
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.6
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.2
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.68
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.53
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,22.8
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.2
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.7
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.59
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.1
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
112773,Staunton Lane  P,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.03
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.57
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.23
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.22
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.54
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.14
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.45
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.32
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.48
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.96
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.4
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.4
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.92
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,22.9
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.06
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.23
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.62
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.07
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
112773,Staunton Lane  P,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.6
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.43
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.33
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.55
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.35
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.26
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.24
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.27
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.92
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.15
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.06
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.7
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.5
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.3
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.64
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.48
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,23.0
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.25
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.85
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.97
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.11
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
112773,Staunton Lane  P,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.09
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.05
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.98
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.04
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.17
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.1
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.71
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.56
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.17
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.98
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.5
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.0
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.3
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.65
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.76
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.83
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.35
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,23.1
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.8
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.06
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.88
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.41
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
112773,Staunton Lane  P,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.41
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.1
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.92
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.1
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.8
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.24
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.36
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.57
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.8
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.1
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.57
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.93
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.52
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,23.2
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.74
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.76
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.96
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.42
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
112773,Staunton Lane  P,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.5
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.7
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.36
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.07
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.58
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.92
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.47
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.47
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.07
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.66
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.9
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.9
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.17
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.89
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.15
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.4
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,23.3
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.63
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.72
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.36
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.89
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
112773,Staunton Lane  P,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.72
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.38
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.77
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.26
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.37
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.96
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.04
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.36
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.4
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.0
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.85
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.36
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.21
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,23.5
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.99
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.6
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.63
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.18
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
112773,Staunton Lane  P,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.31
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.93
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.44
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.21
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.29
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.41
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.82
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.85
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.0
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.7
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.83
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,23.6
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.98
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.33
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.74
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.1
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
112773,Staunton Lane  P,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.7
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.51
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.76
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.1
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.26
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.36
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.22
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.04
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.37
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.7
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.6
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.04
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.17
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,23.7
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.75
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.59
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.76
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.9
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
112773,Staunton Lane  P,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.21
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.64
