Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.46
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.02
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.87
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.48
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.47
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.81
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.37
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.9
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.0
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.58
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,23.8
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.6
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.42
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.95
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.55
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.6
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
112773,Staunton Lane  P,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.6
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.09
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.41
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.86
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.28
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.95
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.36
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.38
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.6
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.3
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.26
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.49
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,24.0
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.92
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.06
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.76
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.55
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
112773,Staunton Lane  P,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.95
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.1
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.2
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.31
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.35
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.14
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.42
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.39
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.1
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.2
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,24.1
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.28
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.88
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.54
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.06
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
112773,Staunton Lane  P,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.64
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.22
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.34
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.63
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.42
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.31
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.0
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.78
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.2
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.8
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.15
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.24
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,24.2
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.98
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.8
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.87
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.16
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
112773,Staunton Lane  P,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.69
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.56
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.36
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.14
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.16
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.05
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.83
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.6
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.42
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.7
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.7
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,24.3
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.35
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.21
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.31
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.7
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
112773,Staunton Lane  P,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.36
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.35
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.79
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.39
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.75
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.38
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.68
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.19
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.5
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.0
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.1
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.35
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.71
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,24.4
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.29
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.49
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.03
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.77
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
112773,Staunton Lane  P,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.84
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.65
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.86
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.98
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.68
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.04
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.41
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.48
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.23
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.2
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.5
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,24.5
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.27
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.18
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.22
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.59
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
112773,Staunton Lane  P,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.42
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.83
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.68
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.83
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.09
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.35
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.07
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.81
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.45
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.93
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.7
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,88.3
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.36
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,24.6
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.45
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.92
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.67
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.42
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
112773,Staunton Lane  P,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.49
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.0
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.15
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.25
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.85
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.71
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.51
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.01
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.38
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.1
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.1
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.17
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,24.7
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.72
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.35
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.26
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.93
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.77
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
112773,Staunton Lane  P,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.92
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.97
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.14
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.0
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
