Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.54
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.5
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.06
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.14
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.22
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.0
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.5
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.24
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.43
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,24.8
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.32
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.3
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.21
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.86
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
112773,Staunton Lane  P,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.95
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.97
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.06
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.82
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.37
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.85
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.28
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.12
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.68
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.8
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.5
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.26
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,24.9
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.93
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.47
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.39
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.87
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
112773,Staunton Lane  P,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.76
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.5
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.21
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.24
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,47.3
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.7
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.3
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.78
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.26
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.6
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.1
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.1
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.5
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,25.0
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.83
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.5
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.26
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.95
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
112773,Staunton Lane  P,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.65
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.42
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.24
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.31
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.74
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.22
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.1
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.93
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.71
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.8
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.2
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.13
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.06
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.91
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.09
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,25.2
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.45
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.9
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.4
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.2
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
112773,Staunton Lane  P,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.09
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.7
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.15
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.55
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.37
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.75
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.85
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.03
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.04
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.73
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.1
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.0
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.03
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.25
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.14
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,25.4
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.02
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.83
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.94
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.66
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
112773,Staunton Lane  P,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.61
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.1
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.1
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.14
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.25
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.07
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.92
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.37
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.92
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.2
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.3
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.95
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.05
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.82
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,25.5
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.06
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.74
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.36
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.27
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
112773,Staunton Lane  P,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.56
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.95
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.08
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.96
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.4
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.51
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.5
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.8
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.13
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.0
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.0
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.65
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.55
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.36
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.23
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,25.6
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.62
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.68
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.75
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.05
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
112773,Staunton Lane  P,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.67
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.83
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.46
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.69
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.47
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.16
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.91
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.35
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.93
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.1
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.4
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.68
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.33
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.7
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,25.7
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.44
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.05
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.13
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.87
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.99
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
112773,Staunton Lane  P,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.47
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.87
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.86
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.97
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.97
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.46
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.59
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.37
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.4
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.4
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.85
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.06
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.04
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,25.8
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.03
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.64
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.34
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.48
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
112773,Staunton Lane  P,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.04
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.0
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.46
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.57
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,52.1
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.5
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.91
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.35
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.89
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.68
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.8
