Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.4
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.2
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.64
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.98
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,27.5
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.08
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.76
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.6
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.65
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.33
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
112773,Staunton Lane  P,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.77
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.36
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.11
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.24
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.62
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.3
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.31
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.5
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.97
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.67
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.31
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.5
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.2
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.7
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.3
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.81
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.85
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,27.6
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.62
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.43
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.89
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.08
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
112773,Staunton Lane  P,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.25
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.24
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.26
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.34
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.31
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.6
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.02
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.15
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.22
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.5
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.0
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.4
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.01
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,27.7
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.55
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.76
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.07
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.27
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.72
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
112773,Staunton Lane  P,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.89
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.35
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.64
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.47
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,70.2
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.33
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.4
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.64
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.18
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.93
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.8
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.0
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.9
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.23
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,27.9
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.38
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.79
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.03
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.59
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.2
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
112773,Staunton Lane  P,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-17.83
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,11.59
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.17
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-9.94
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-5.24
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.06
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,85.7
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.46
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.69
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.05
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.74
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.29
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.8
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.0
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.22
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.03
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,28.0
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.42
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.0
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.08
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.87
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.23
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
112773,Staunton Lane  P,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.72
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.9
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.63
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.41
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.53
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.7
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.73
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.69
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.38
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.65
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.74
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.3
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.8
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.09
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.62
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.86
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,28.2
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.52
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.61
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.67
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.85
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.37
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
112773,Staunton Lane  P,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.28
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.44
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.21
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.83
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.58
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.31
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.9
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.13
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.52
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.03
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.9
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,105.9
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.12
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.01
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,28.4
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.58
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.41
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.28
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.48
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.81
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
112773,Staunton Lane  P,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.26
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.3
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.31
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.79
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.08
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.49
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.97
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.7
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.1
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.0
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.92
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.4
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.2
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.39
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.98
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.63
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.39
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,28.6
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.5
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.42
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.84
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.65
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.16
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
112773,Staunton Lane  P,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.96
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.4
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.55
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.82
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.74
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.02
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.17
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.12
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.47
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.05
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.86
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.0
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.0
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.1
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.06
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.29
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.14
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,28.7
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.95
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.6
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.43
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.79
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
112773,Staunton Lane  P,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.04
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.38
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.95
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.57
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.1
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.5
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.8
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.13
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.54
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.99
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.69
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.12
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.9
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,113.9
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.5
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.35
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.13
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.57
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
