Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,28.8
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.95
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.19
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.27
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.26
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.07
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
112773,Staunton Lane  P,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.19
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.25
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.24
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.82
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.57
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,67.9
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,48.3
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.22
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.12
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.87
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.61
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.88
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.1
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,113.7
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.6
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.54
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.94
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.02
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.21
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.87
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.75
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.75
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
112773,Staunton Lane  P,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.56
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.8
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.57
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.23
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.07
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.05
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.07
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.94
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.95
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.86
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.2
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,117.8
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.4
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.04
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.23
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.23
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.93
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.97
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.74
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.16
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.78
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
112773,Staunton Lane  P,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.64
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.59
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.91
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.11
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.5
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.71
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.96
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.36
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.91
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.03
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.0
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.1
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.6
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.12
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.64
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.86
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.68
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.62
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.46
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.41
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
112773,Staunton Lane  P,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.75
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.76
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.41
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.0
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.7
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,50.6
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.73
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.8
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.85
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.93
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.77
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.79
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.25
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.6
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,108.5
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.3
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.97
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.19
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.0
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.96
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.31
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,29.2
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.3
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.78
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.98
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.13
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.08
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
112773,Staunton Lane  P,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.86
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.24
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.74
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.6
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.1
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,68.6
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.94
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.88
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.92
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.24
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.39
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.6
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,108.7
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.6
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.02
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.77
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.06
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.39
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.51
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.82
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.33
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.11
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.57
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
112773,Staunton Lane  P,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-18.27
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.8
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.05
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.35
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.7
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.28
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,82.3
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.23
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.83
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.15
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.14
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.47
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.2
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,125.7
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.8
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.93
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.18
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.85
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.95
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,29.4
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.74
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.82
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.17
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.94
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.84
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
112773,Staunton Lane  P,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-17.43
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.41
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.17
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.51
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-5.88
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.96
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,80.2
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.74
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.55
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.78
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.75
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.04
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.99
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.2
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,127.7
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,87.8
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.79
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.9
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.96
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.18
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.51
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.07
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.98
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.7
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.91
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
112773,Staunton Lane  P,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-20.05
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.87
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.11
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.79
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-5.39
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.34
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,50.0
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,92.3
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,65.2
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.97
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.48
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.46
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.87
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.76
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.23
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.41
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.5
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,127.4
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.4
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.7
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.48
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.25
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.66
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.0
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.17
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.17
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.29
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.89
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.41
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
112773,Staunton Lane  P,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-20.0
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.98
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.72
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.92
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-5.5
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.72
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,91.0
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,62.2
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.02
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.83
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.13
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.46
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.37
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.71
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.85
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,109.8
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,129.9
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.5
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.22
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.57
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.06
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.23
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.77
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.37
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.03
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
