Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.18
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.21
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.88
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
112773,Staunton Lane  P,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-16.87
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.71
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.5
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.43
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.7
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,77.2
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.82
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.22
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.38
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.41
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.15
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.84
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,107.0
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,141.1
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,91.0
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.4
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.51
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.17
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.44
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.3
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.73
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.87
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.89
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.55
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
112773,Staunton Lane  P,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.74
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.51
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.98
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.44
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.37
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,75.0
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,47.7
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.51
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.61
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.02
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.81
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.97
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.28
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.47
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,108.8
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,146.4
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,94.1
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.0
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.82
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.67
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.52
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.85
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.39
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.46
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.06
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
112773,Staunton Lane  P,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-19.22
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.51
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-9.22
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.56
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,57.4
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,90.7
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,48.7
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.74
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.53
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.89
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.34
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.48
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.73
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.35
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,119.2
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.5
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.0
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.53
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.74
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.96
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.29
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.21
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.22
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.98
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.49
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.76
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
112773,Staunton Lane  P,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.48
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.59
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.02
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.52
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.11
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,75.3
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.42
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.68
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.43
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.79
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.21
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.5
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.3
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.3
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,102.3
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.89
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.66
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.81
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.21
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.25
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.48
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.04
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.6
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.38
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
112773,Staunton Lane  P,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.23
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.16
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.75
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.17
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.33
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.4
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.47
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.17
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.92
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.74
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.08
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,110.3
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.2
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,112.9
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.67
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.16
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.89
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.3
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.88
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.14
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.6
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.49
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
112773,Staunton Lane  P,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.63
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.67
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.44
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.05
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.2
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.2
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,47.5
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.0
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.37
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.36
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.5
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.44
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.83
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,115.2
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,136.3
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,103.5
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.76
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.0
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.58
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.76
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.67
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.37
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.82
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.47
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
112773,Staunton Lane  P,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.9
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.14
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.3
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.11
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,71.0
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.42
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.98
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.21
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.93
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.63
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,111.6
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,145.6
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,98.7
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.02
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.85
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.82
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.88
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.64
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.99
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.57
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.08
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.9
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
112773,Staunton Lane  P,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.99
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.84
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.37
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.67
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,66.7
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.69
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.17
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.74
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.59
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.65
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.5
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.44
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,98.1
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,134.5
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.6
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.15
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.92
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.91
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.75
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.32
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.74
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.41
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
112773,Staunton Lane  P,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.79
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.73
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.23
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.83
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.25
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.3
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.25
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.18
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.62
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.47
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.53
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.22
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.3
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.63
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,113.5
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,139.0
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,110.7
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.33
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.16
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.29
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.37
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.49
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.77
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.23
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.51
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.83
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
112773,Staunton Lane  P,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.47
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.94
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.35
