Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.83
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.4
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.18
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.39
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.26
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.75
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.83
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.62
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.3
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.8
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.09
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.74
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.95
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.09
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.21
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.14
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.92
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.59
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.33
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.15
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
112773,Staunton Lane  P,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.63
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.59
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.21
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.4
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.52
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.33
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.27
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.97
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.9
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.18
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.98
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.73
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.98
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.0
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.0
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.8
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.71
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.77
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.8
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.68
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.16
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.24
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.51
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.99
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
112773,Staunton Lane  P,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.32
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.87
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.16
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.08
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.46
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,72.4
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.63
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.49
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.56
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.76
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.09
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.56
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.71
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.0
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.6
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,119.9
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.88
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.12
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.08
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.22
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.37
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.78
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.72
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.4
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
112773,Staunton Lane  P,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-16.26
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.34
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.91
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.98
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.99
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,76.6
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.94
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.4
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.33
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.3
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.14
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.26
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.25
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.55
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.4
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.6
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.4
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.64
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.1
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.6
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.9
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.32
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.12
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.67
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.58
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.06
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
112773,Staunton Lane  P,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.39
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.09
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.74
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.28
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.76
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.79
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.07
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.63
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.74
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.25
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.78
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.94
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.36
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,95.7
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.2
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,122.9
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.59
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.01
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.73
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.61
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.3
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.38
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.6
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.57
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.62
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
112773,Staunton Lane  P,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.74
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.41
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.15
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.39
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.91
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.9
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.18
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.64
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.38
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.19
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.96
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.94
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.9
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.8
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,140.3
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.4
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.12
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.68
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.4
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.55
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.45
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.25
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.7
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.52
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.79
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
112773,Staunton Lane  P,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.03
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.95
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.89
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.67
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.84
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.0
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.33
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.68
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.18
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.71
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.35
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.48
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.01
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.37
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.0
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.5
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.8
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.26
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.05
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.61
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.08
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.27
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.6
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.02
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.32
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.33
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
112773,Staunton Lane  P,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.56
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.01
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.52
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.21
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.31
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.61
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.0
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.72
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.49
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.29
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.31
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.0
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.3
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.4
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.69
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.57
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.61
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.21
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.75
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.6
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.89
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.8
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.8
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.16
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
112773,Staunton Lane  P,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.44
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.68
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.39
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.58
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.95
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.18
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.7
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.72
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.68
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.32
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.15
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,110.6
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.9
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,134.7
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.5
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.55
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.24
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.77
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.55
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.59
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.95
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.5
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.43
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.28
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
112773,Staunton Lane  P,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.29
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.47
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.25
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.27
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.16
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
