Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.5
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.55
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.44
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.34
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.12
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.9
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,170.3
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,161.5
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.3
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.98
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.9
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.93
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.51
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.17
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.68
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.04
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.38
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
112773,Staunton Lane  P,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.61
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.54
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.75
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.63
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,1.05
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.78
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.78
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.48
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.48
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.59
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.3
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,119.2
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.5
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.0
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.56
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.18
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.94
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.16
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.29
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.31
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.61
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.38
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.98
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
112773,Staunton Lane  P,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.44
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.72
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.48
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.56
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.57
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.58
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.36
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.39
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.77
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.35
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,104.0
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.4
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.9
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.11
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.38
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.76
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.34
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.57
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.77
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.25
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.42
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.78
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.25
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
112773,Staunton Lane  P,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.42
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.48
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.69
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.62
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.02
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.46
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.16
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.89
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.02
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.53
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.81
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.86
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.4
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.4
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.4
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.88
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.06
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.14
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.78
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.35
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.12
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.34
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.67
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.61
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.37
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
112773,Staunton Lane  P,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.6
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.11
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.93
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.95
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.6
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.61
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.67
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.29
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.65
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.55
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.95
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.4
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.8
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.5
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.39
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.4
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.7
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.75
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.04
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.83
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.26
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.76
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.24
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.28
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
112773,Staunton Lane  P,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.82
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.14
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.16
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.2
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.48
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.44
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.95
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.48
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.41
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.51
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.1
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.4
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,153.8
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.93
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.09
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.92
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.53
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.35
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.75
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.4
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.54
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.58
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
112773,Staunton Lane  P,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.18
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.5
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.44
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.19
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.43
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.32
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.42
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.04
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.07
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.84
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.78
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.6
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,117.7
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.1
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,154.2
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.09
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.82
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.11
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.33
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.72
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.24
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.72
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.86
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.89
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
112773,Staunton Lane  P,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.23
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,11.85
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.47
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.15
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.54
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.25
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.87
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.87
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.62
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.6
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.98
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.49
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.4
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.0
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.0
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.44
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.4
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.59
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.33
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.14
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.61
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.73
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.46
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.54
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.55
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
112773,Staunton Lane  P,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.06
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.82
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.87
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.68
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,53.9
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,71.8
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.82
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.67
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.4
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.45
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.31
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.99
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,101.7
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,145.3
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,134.0
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.83
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.96
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.57
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.11
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.37
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.12
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.36
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.19
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.35
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
112773,Staunton Lane  P,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-16.09
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.16
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.86
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.27
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.76
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,76.4
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.17
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.78
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.23
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.85
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.71
