Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,120.7
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.6
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.1
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.94
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.89
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.9
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.25
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.55
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,29.7
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.89
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.98
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.55
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.54
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.47
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
112773,Staunton Lane  P,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-21.4
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.11
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.09
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-10.11
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.68
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,77.7
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,99.0
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.35
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.49
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.34
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.13
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.33
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.08
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.6
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.8
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,142.7
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.97
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.38
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.5
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.03
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.54
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.1
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.14
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.65
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.11
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
112773,Staunton Lane  P,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.43
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.47
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.48
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.82
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.1
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.57
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.73
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.88
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.61
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.25
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.69
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.08
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,164.4
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.8
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.9
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.39
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.78
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.64
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.38
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.4
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.38
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.44
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.09
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.55
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.72
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
112773,Staunton Lane  P,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.49
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.31
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.74
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.52
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,64.2
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.81
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.56
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.59
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.84
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.4
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.3
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,138.2
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,122.4
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.26
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.03
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.38
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.15
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.58
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.27
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.93
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.86
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.29
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.04
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
112773,Staunton Lane  P,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.62
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.99
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.31
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.29
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.34
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.9
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.87
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.32
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.14
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.11
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.51
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.91
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.27
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.93
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.9
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,132.7
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.8
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.61
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.44
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.13
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.63
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.07
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,29.4
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.45
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.81
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.67
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.32
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.92
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
112773,Staunton Lane  P,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.93
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.18
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.26
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.4
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.7
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.68
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.11
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.97
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.96
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.91
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.23
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.78
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.2
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,140.0
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.7
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.6
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.59
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.06
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.45
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.37
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.65
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.48
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.32
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
112773,Staunton Lane  P,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.37
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.42
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.16
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.93
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.42
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.55
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.07
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.5
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.3
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.6
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,140.6
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.2
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.77
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.46
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.07
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.9
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.97
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,29.2
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.32
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.98
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.06
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.95
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.37
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
112773,Staunton Lane  P,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.09
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.08
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.9
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.45
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.87
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.59
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.88
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.18
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.44
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.34
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.6
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.9
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,146.6
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.0
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.04
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.93
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.22
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.46
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.49
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.58
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.43
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.99
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.93
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.65
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
112773,Staunton Lane  P,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.63
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.19
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.46
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.57
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.4
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.04
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.94
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.11
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.31
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.53
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.21
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,127.0
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.0
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.9
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.86
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.52
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.53
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.51
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.32
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.13
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.25
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.03
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.99
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.47
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
112773,Staunton Lane  P,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.52
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.41
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.56
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.32
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.64
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.78
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.2
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.6
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.76
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,117.4
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,141.3
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.7
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.86
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.53
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.54
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.62
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
