Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.3
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.95
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.43
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.96
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.04
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.14
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
112773,Staunton Lane  P,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.72
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.76
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.95
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.02
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,1.01
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.04
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.51
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.21
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.11
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.2
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.05
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.31
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.0
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,141.7
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.5
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.9
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.62
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.22
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.84
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.74
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,28.8
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.24
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.22
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.4
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.74
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.82
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
112773,Staunton Lane  P,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.1
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.34
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.37
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.08
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.1
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.13
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.84
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.5
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.72
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.19
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.29
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.3
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,130.7
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,121.6
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.03
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.63
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.47
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.6
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.4
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,28.7
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.77
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.44
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.67
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.18
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.57
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
112773,Staunton Lane  P,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.83
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.54
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.27
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.8
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.87
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.37
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.45
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.75
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.04
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.47
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.01
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.2
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.4
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.3
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.25
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.55
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.54
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,28.5
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.52
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.17
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.23
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.44
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.25
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
112773,Staunton Lane  P,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.41
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.51
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.75
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.81
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.42
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.7
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.46
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.62
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.72
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.36
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.68
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.51
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.2
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.8
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,149.4
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.32
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.49
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.22
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.76
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.37
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.3
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.2
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.23
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.75
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.54
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.39
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
112773,Staunton Lane  P,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.58
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.99
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.06
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.5
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,1.23
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.94
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.95
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.52
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.9
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.22
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.22
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.7
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,159.6
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.1
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.04
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.3
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.85
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.81
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.09
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,28.2
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.48
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.3
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.39
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.92
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.28
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
112773,Staunton Lane  P,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.01
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.02
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.12
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.33
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.18
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.06
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.2
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.66
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.34
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.0
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.97
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.47
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.6
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,141.9
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.5
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.07
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.38
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.4
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.05
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,28.1
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.41
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.68
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.71
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.65
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.52
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
112773,Staunton Lane  P,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.53
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.23
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.17
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.66
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.7
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.93
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.69
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.89
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.0
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.7
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.3
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,126.6
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.6
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.09
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.78
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.2
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.19
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.92
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,27.9
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.67
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.29
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.2
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.9
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.99
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
112773,Staunton Lane  P,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.28
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.86
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.07
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.4
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.24
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.62
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.93
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.8
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.27
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.09
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.75
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.23
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.6
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,131.4
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,122.5
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.63
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.5
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.0
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.98
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.72
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,27.8
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.17
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.03
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.4
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.49
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.97
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
112773,Staunton Lane  P,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.96
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.16
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.75
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.46
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.18
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.28
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.44
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.5
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.36
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.9
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.11
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.63
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,110.9
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,110.8
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,110.5
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.96
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.54
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.56
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.48
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.04
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.9
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.9
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,27.6
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.88
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.76
