Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.49
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.42
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.35
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
112773,Staunton Lane  P,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.97
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.48
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.39
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.74
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.36
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.76
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.66
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.33
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.56
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.22
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.13
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.29
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.96
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.05
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.3
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,125.0
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,121.6
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.07
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.6
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.3
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.77
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.42
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.4
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.1
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,27.5
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.27
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.62
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.61
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.06
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.05
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
112773,Staunton Lane  P,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.24
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.75
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.72
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.0
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.11
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.35
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.95
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.26
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.07
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.85
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.43
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.0
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,133.5
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.2
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.15
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.84
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.73
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.71
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.59
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.1
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.1
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,27.3
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.09
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.66
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.54
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.21
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.92
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
112773,Staunton Lane  P,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.37
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.81
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.75
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.56
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.42
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.57
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.1
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.9
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.38
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.46
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.36
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.94
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,169.8
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.1
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,155.2
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.11
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.87
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.5
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.94
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.05
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.9
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,27.1
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.81
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.26
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.42
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.07
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.9
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
112773,Staunton Lane  P,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.22
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.31
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.95
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.92
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.44
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.21
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.5
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.99
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.13
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.41
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,139.1
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.2
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.5
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.31
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.82
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.63
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.66
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.98
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,26.9
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.18
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.54
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.85
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.54
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.88
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
112773,Staunton Lane  P,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.93
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.62
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.24
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.25
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.19
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.77
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.27
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.17
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.19
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.96
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.44
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.22
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.53
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,146.9
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.9
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.8
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.92
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.01
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.54
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.17
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.49
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,26.8
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.08
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.5
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.51
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.28
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.11
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
112773,Staunton Lane  P,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.47
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.11
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.75
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.27
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.21
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.71
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.48
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.57
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.61
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.17
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.78
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,151.6
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,171.3
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.0
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.41
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.84
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.86
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.19
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,26.6
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.47
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.19
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.44
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.27
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.97
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
112773,Staunton Lane  P,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.17
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.4
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.84
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.97
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.99
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.22
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.56
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.67
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.59
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.03
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,147.0
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.6
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,142.4
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.63
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.29
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.31
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.37
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.64
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,26.4
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.0
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.66
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.71
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.8
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.38
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
112773,Staunton Lane  P,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.38
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.88
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.47
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.46
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.25
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.74
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.14
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.64
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.66
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.72
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.58
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.88
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.0
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.4
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.7
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.2
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.62
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.61
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.98
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,26.2
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.07
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.9
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.43
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.16
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.7
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
112773,Staunton Lane  P,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.46
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.94
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.54
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.75
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.3
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.87
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.62
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.71
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.05
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.68
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.01
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.4
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,154.4
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.3
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.4
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.83
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.04
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.52
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.44
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.68
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,26.1
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.95
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.67
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.56
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.22
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.55
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
112773,Staunton Lane  P,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.66
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.61
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.81
