Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.48
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.28
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.54
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.5
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.05
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.21
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.01
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.15
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.6
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.32
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,166.4
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,176.4
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.3
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.56
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.12
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.88
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.99
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.36
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,25.9
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.31
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.44
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.21
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.71
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.24
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
112773,Staunton Lane  P,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.69
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.61
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.67
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.27
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.13
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.31
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.68
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.38
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.42
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.05
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.53
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.31
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.72
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.6
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.1
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.1
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.98
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.6
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.17
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.46
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.61
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.6
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,25.7
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.69
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.61
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.68
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.72
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.49
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
112773,Staunton Lane  P,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.94
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.96
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.51
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.44
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.66
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.63
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.0
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.55
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.38
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.42
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.44
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.3
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.5
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,149.5
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.4
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.26
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-12.08
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.08
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.89
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.5
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.9
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,25.5
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.62
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.43
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.84
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.2
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.5
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
112773,Staunton Lane  P,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.33
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.69
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.96
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.22
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.48
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.37
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.65
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.88
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.53
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.25
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.19
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,111.4
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,140.0
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,134.8
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.0
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.31
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.96
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.18
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.08
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.8
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.0
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.6
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,25.2
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.97
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.97
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.87
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.02
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.29
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
112773,Staunton Lane  P,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.07
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.64
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.76
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.31
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.98
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.56
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.55
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.39
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.33
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.82
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,155.8
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,159.4
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.6
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.8
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.64
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.82
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.55
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.87
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.3
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.9
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.9
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,25.0
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.63
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.8
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.37
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.29
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.78
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
112773,Staunton Lane  P,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.57
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.63
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.32
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.07
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.36
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.05
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.07
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.9
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.51
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.56
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.8
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.5
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.7
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.7
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.82
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.91
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.68
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.51
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.5
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.5
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.1
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,24.7
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.97
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.74
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.7
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.31
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.5
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
112773,Staunton Lane  P,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.06
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.04
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.31
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.34
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.43
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.5
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.33
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.96
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.64
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.83
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.1
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.63
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.09
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.21
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,158.4
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,168.3
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.6
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.11
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.46
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.54
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.29
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.13
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.6
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,24.5
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.11
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.67
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.47
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.27
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,63.04
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
112773,Staunton Lane  P,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.32
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.17
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.62
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.27
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.62
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.0
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.39
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.94
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.01
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.56
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,159.9
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.5
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.9
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.64
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.25
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.5
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.14
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.4
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.0
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,24.3
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.96
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.43
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.13
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.9
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.05
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
112773,Staunton Lane  P,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.82
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.35
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.69
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.49
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.59
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.87
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.0
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.56
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.21
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,157.3
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.2
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,142.3
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.98
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.94
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.43
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.96
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.44
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,24.1
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.1
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.69
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.93
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.83
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.27
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
112773,Staunton Lane  P,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.67
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.69
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.36
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.74
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.63
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.09
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.64
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.46
