Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.61
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.55
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.4
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.4
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.14
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.19
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,153.7
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,176.4
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.5
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.24
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.49
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.83
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.37
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.74
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.8
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,24.0
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.15
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.72
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.44
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.96
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.33
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
112773,Staunton Lane  P,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.0
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.72
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.72
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.93
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.47
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.45
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.92
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.42
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.43
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.95
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.12
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.67
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.1
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,134.1
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.6
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.74
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.08
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.09
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.59
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.58
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.9
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,23.8
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.1
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.44
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.18
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.5
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.62
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
112773,Staunton Lane  P,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.37
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.1
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.98
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.53
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.75
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.93
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.37
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.62
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.56
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.79
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,157.9
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,172.4
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.8
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.63
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.47
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.3
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.91
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.75
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.2
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,23.7
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.02
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.29
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.37
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.13
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.7
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
112773,Staunton Lane  P,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.05
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.14
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.21
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.85
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.27
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.26
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.11
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.18
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.54
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.13
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.6
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.07
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.4
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.3
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,116.4
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.11
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.75
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.56
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.79
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.65
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.5
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,23.6
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.03
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.33
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.53
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.79
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.64
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
112773,Staunton Lane  P,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.53
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.0
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.5
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.2
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.26
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.26
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.07
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.47
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.96
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.4
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.7
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,119.6
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.76
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.09
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.85
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.67
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.44
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.2
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.1
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,23.5
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.68
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.86
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.4
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.93
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.75
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
112773,Staunton Lane  P,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.7
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.04
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.71
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.24
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.05
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.57
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.85
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.65
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.84
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.92
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.6
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.7
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,119.8
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.0
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.4
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.68
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.94
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.41
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.2
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,23.4
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.32
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.85
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.06
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.48
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.45
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
112773,Staunton Lane  P,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.56
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.42
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.32
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.87
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.22
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.17
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.38
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.92
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.19
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.74
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.16
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.88
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,147.6
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,195.4
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,144.0
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.56
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.03
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.5
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.11
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.42
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,23.3
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.72
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.54
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.83
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-38.03
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.55
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
112773,Staunton Lane  P,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.8
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.41
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.56
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.25
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.93
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.11
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.42
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.46
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.19
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.15
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,157.9
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,168.4
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,149.2
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.93
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.84
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.04
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.53
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.54
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.1
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.0
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.5
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,23.2
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.77
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.3
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.13
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.53
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.17
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
112773,Staunton Lane  P,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.12
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.47
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.5
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.06
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.74
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.46
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.81
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.3
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.64
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.97
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.21
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.6
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.2
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.4
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.83
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.39
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.98
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.14
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.67
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.3
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.3
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.4
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,23.1
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.22
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.87
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.28
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.84
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.55
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
112773,Staunton Lane  P,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.17
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.81
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.51
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.43
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.08
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.34
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.41
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.36
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.78
