Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.95
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.5
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,145.9
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.4
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.33
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.86
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.04
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.96
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.88
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.4
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.0
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.0
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,23.0
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.9
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.79
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.58
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.91
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.17
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
112773,Staunton Lane  P,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.36
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.78
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.54
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.11
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.66
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.53
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.82
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.02
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.6
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.76
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.0
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,145.1
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.3
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.2
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.05
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.63
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.64
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.98
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.5
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.5
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,22.9
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.76
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.6
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.66
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.52
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.49
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
112773,Staunton Lane  P,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.75
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.71
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.35
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.92
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.36
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.18
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.04
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.82
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.45
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.29
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.56
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.21
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.3
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,159.3
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.0
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.68
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.68
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.84
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.57
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.35
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.1
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.2
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,22.9
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.78
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.38
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.31
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.07
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.95
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
112773,Staunton Lane  P,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.13
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.59
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.42
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.48
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.14
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.05
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.3
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.71
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.67
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.08
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.57
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.3
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.4
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,122.9
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.57
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.69
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.97
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.63
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.32
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.4
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,22.9
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.14
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.6
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.11
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.26
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.04
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
112773,Staunton Lane  P,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.53
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.73
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.49
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.42
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.92
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.49
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.64
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.27
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.06
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.35
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.55
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.8
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.2
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.2
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.34
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.29
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.07
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.91
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.8
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,22.8
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.44
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.92
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.12
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.01
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.74
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
112773,Staunton Lane  P,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.42
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.11
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.25
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.22
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.95
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.81
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.32
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.78
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.73
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.7
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.4
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.9
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.42
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.33
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.12
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.15
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.4
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,22.8
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.78
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.79
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.57
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.93
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.1
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
112773,Staunton Lane  P,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.48
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.29
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.12
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.22
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.83
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,64.8
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.92
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.74
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.31
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.29
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.44
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.29
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.67
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,121.8
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,168.9
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.8
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.11
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.26
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.49
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.63
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.98
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.9
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,22.7
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.82
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.45
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.78
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.89
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.96
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
112773,Staunton Lane  P,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.4
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.18
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.89
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.35
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.6
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.72
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.23
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.32
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.98
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.69
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.2
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.1
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.1
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.19
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.78
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.6
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.91
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.22
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,22.7
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.34
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.78
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.24
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.25
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.56
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
112773,Staunton Lane  P,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.11
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.86
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.56
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.92
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.76
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.25
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.35
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.86
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.56
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,109.7
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,139.9
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,119.7
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.38
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.0
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.21
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.22
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.95
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,22.6
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.62
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.98
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.62
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.24
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.55
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
112773,Staunton Lane  P,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.47
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.82
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.89
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.88
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.34
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.37
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.21
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.83
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.53
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.1
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.7
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,141.3
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,117.5
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.67
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.84
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.18
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.17
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.86
