Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,22.6
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.43
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.7
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.7
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.6
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.66
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
112773,Staunton Lane  P,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.59
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.18
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.28
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.39
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.4
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.02
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.91
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.19
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.89
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.7
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.25
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.1
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.7
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.0
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.62
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.92
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.45
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.15
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.89
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,22.6
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.34
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.31
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.6
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.18
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.94
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
112773,Staunton Lane  P,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.78
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.78
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.54
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.01
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.86
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.12
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.11
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.53
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.89
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,109.9
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.2
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.4
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.59
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.24
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.9
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.72
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.25
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,22.6
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.21
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.31
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.3
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.73
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.08
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
112773,Staunton Lane  P,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.65
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.81
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.0
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.53
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.28
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.16
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.78
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.59
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.99
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.92
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.05
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.7
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,176.6
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,163.4
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.57
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.37
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.91
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.98
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.04
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,22.6
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.2
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.61
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.29
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.06
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,59.62
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
112773,Staunton Lane  P,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.04
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.54
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.06
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.76
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.79
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.12
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.19
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.77
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.41
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.97
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.15
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.4
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.7
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,151.6
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.48
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.62
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.13
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.63
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.06
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,22.6
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.71
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.65
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.08
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.77
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.67
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
112773,Staunton Lane  P,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.54
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.94
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.69
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.12
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.77
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.89
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.75
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.55
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.02
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.7
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.67
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,139.0
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,170.1
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.5
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.97
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.53
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.73
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.81
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,22.7
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.17
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.3
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.91
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.64
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.01
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
112773,Staunton Lane  P,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.94
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.16
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.07
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.37
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.11
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.0
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.71
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.06
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.01
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.04
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.5
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.5
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.3
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.77
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.36
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,22.8
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.63
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.76
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.58
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.44
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.79
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
112773,Staunton Lane  P,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.71
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.48
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.26
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.65
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,44.5
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.14
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.08
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.87
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.6
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.01
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.1
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,151.4
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,179.1
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,165.1
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.49
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.99
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,22.8
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.95
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.58
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.02
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.03
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,49.9
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
112773,Staunton Lane  P,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.92
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.21
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.22
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.64
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.73
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.09
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.24
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.07
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.7
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.03
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.9
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.1
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.3
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.25
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.99
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.09
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,22.9
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.73
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.43
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.3
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.45
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.41
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
112773,Staunton Lane  P,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.76
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.55
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.18
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.62
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.08
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.78
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.77
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.84
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.07
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,101.1
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.7
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.0
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.98
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.21
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.21
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,22.9
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.43
