Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.39
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.71
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.95
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
112773,Staunton Lane  P,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.38
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.5
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.57
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.93
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.1
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.73
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.57
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.07
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.89
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.7
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.7
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.5
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.71
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.28
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.62
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,23.0
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.72
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.81
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.89
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.95
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.61
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
112773,Staunton Lane  P,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.12
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.85
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.76
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.93
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.69
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.77
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.7
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.36
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.22
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.2
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.6
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.2
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.27
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.12
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,23.1
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.67
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.76
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.14
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.93
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.66
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
112773,Staunton Lane  P,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.18
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.36
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.36
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.62
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.78
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.28
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.33
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.11
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.1
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.15
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.29
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.15
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.4
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.2
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.81
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.04
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.44
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.54
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,23.2
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.66
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.6
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.93
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.84
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
112773,Staunton Lane  P,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.66
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.72
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.16
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.47
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.74
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.94
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.94
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.23
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.05
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.9
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,85.3
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.82
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,23.3
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.18
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.79
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.45
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.04
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
112773,Staunton Lane  P,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.11
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.45
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.41
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.77
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.8
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.89
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.57
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.89
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.44
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.0
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.1
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.1
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.64
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.13
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,23.4
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.59
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.65
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.16
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.93
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
112773,Staunton Lane  P,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.12
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.32
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.64
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.04
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.35
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.73
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.8
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.41
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.3
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,87.6
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.91
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.26
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.18
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,23.5
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.08
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.84
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.86
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.52
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.32
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
112773,Staunton Lane  P,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.59
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.8
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.33
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.92
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.22
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.37
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.14
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.63
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.34
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.0
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,87.1
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.78
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.23
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.2
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,23.6
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.27
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.96
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.95
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.17
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
112773,Staunton Lane  P,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.22
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.03
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.46
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.27
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.71
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.27
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.04
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.25
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.3
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.0
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,87.9
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.06
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.93
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.14
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,23.8
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.87
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.28
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.08
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.78
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
112773,Staunton Lane  P,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.74
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.03
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.1
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.9
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.07
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.17
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.57
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.64
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.06
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.8
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,88.1
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.16
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.49
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.97
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,23.9
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.87
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.69
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.84
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.18
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
112773,Staunton Lane  P,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.12
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.36
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.33
