Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.54
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.0
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.5
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.18
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.58
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.74
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.27
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.0
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,88.4
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.84
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.84
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.99
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,24.0
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.63
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.24
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.63
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.12
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
112773,Staunton Lane  P,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.85
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.32
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.82
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.83
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.9
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.03
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.76
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.73
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.37
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.9
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.1
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.49
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.51
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,24.1
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.56
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.43
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.45
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.65
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
112773,Staunton Lane  P,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.14
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.45
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.5
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.21
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.95
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.35
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.21
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.95
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.6
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.3
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,106.3
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.14
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.37
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.15
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,24.2
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.04
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.56
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.14
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.32
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
112773,Staunton Lane  P,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.66
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.82
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.26
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.9
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.47
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.93
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.41
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.54
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.5
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.6
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.4
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.44
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,24.4
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.18
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.76
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.49
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.54
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
112773,Staunton Lane  P,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.42
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.89
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.2
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.08
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.63
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.08
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.44
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.27
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.9
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.0
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.6
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.3
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.42
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,24.5
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.58
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.76
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.12
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.16
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
112773,Staunton Lane  P,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.61
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.75
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.18
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.9
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.37
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.43
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.32
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.67
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.64
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.6
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.8
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.2
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.59
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.51
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,24.6
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.85
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.97
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.93
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.58
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
112773,Staunton Lane  P,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.8
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.54
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.98
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.5
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.52
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.87
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.63
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.15
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.94
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.74
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.93
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.6
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.3
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.8
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.7
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.61
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,24.7
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.33
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.34
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.87
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
112773,Staunton Lane  P,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.05
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.55
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.24
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.4
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.84
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.13
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.34
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.33
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.37
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.91
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.5
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.6
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.7
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.58
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.45
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,24.8
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.19
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.43
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.39
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.51
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
112773,Staunton Lane  P,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.75
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.43
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.99
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.52
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.43
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.09
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.24
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.24
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.15
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.77
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.0
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.8
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,25.0
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.74
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.59
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.94
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.88
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
112773,Staunton Lane  P,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.36
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.37
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.48
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.77
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.87
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.6
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
