Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.19
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.21
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.29
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.32
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.31
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.5
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.2
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.41
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.37
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,25.1
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.85
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.87
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.8
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.42
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
112773,Staunton Lane  P,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.7
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.55
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.83
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.8
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.66
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.36
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.2
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.33
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.27
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.72
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.9
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.9
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.49
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,25.2
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.27
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.38
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.36
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.65
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
112773,Staunton Lane  P,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.85
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.48
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.2
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.3
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.82
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.64
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.06
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.9
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.8
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.1
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.26
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,25.3
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.71
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.3
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.34
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.03
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
112773,Staunton Lane  P,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.28
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.56
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.6
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.36
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.14
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.47
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.96
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.11
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.52
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.05
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.4
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.2
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,25.5
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.57
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.14
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.02
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.89
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
112773,Staunton Lane  P,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.75
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.63
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.06
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.25
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.06
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.96
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.83
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.43
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.23
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.13
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.6
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.7
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.6
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.5
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,25.6
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.1
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.91
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.88
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.74
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.95
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
112773,Staunton Lane  P,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.12
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.58
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.07
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.29
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.77
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.88
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.1
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.69
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.83
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.46
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.9
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.4
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.48
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.7
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.49
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.04
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,25.8
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.24
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.37
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.01
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.77
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.23
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.27
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.48
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.04
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.06
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.33
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.46
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.44
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.32
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.7
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.6
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.61
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.88
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,25.9
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.01
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.54
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.92
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.25
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.15
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
112773,Staunton Lane  P,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.6
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.17
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.34
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.33
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.21
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.8
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.0
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.66
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.86
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.0
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.4
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.45
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.18
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,26.0
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.46
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.9
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.54
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.97
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.71
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
112773,Staunton Lane  P,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.13
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.63
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.7
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.55
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.15
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.94
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.71
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.43
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.02
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.36
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.8
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.2
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.8
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.73
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.01
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.97
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,26.1
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.71
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.92
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.07
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.94
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.78
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
112773,Staunton Lane  P,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.09
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.61
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.87
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.76
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.29
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.9
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.99
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.87
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.83
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.19
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
