Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.3
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.1
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.85
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.99
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.67
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,26.3
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.96
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.48
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.68
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.82
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.39
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
112773,Staunton Lane  P,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.71
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.54
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.98
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.09
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.35
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.29
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.14
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.75
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.97
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.1
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.0
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.94
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.97
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.23
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,26.4
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.03
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.4
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.73
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.65
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.75
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
112773,Staunton Lane  P,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.75
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.76
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.14
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.41
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.09
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.86
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.57
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.71
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.6
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.5
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.87
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.01
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.65
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,26.5
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.01
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.24
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.56
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.88
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.59
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
112773,Staunton Lane  P,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.75
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.27
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.26
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.06
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.61
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.28
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.91
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.37
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.7
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.0
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,26.7
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.89
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.91
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.48
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.71
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
112773,Staunton Lane  P,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.58
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.73
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.41
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.3
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.37
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.23
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.94
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.14
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.5
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.7
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.87
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.72
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.41
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.74
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,26.8
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.92
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.81
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.42
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.53
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.85
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
112773,Staunton Lane  P,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.7
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.04
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.6
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.64
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.04
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.56
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.24
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.82
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.5
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.6
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.76
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.85
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.45
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.47
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,27.0
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.23
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.06
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.64
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.26
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
112773,Staunton Lane  P,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.34
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.36
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.01
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.36
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.08
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.93
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.8
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.41
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.02
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.0
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,84.6
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.65
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,25.6
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.11
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.23
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.35
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.72
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
112773,Staunton Lane  P,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.47
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.7
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.09
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.81
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.21
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.17
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.17
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.86
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.23
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.47
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.71
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.2
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.8
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.74
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.82
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,25.7
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.06
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.12
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.87
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.35
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
112773,Staunton Lane  P,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.22
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.63
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.04
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.41
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.36
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.91
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.6
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.82
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.87
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.05
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.0
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.2
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.9
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.03
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,25.8
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.36
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.21
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.22
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.47
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
112773,Staunton Lane  P,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.31
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.49
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.24
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.8
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.68
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.52
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.85
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.73
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.5
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.4
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.4
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.71
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.23
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
