Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,25.9
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.62
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.5
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.05
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.38
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
112773,Staunton Lane  P,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.98
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.28
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.15
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.49
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.03
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.57
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.95
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.04
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.54
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.8
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,88.1
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.0
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,26.0
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.1
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.67
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.43
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.68
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
112773,Staunton Lane  P,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.13
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.18
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.4
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.34
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.97
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.8
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.18
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.63
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.5
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.4
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.98
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.58
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,26.1
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.34
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.42
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.13
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.57
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
112773,Staunton Lane  P,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.98
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.11
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.14
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.68
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.02
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.04
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.6
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.76
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.11
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.85
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.8
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.8
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.23
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.62
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.54
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,26.2
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.17
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.77
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.94
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.38
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
112773,Staunton Lane  P,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.85
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.96
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.26
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.72
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.02
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.88
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.25
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.91
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.55
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.66
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.5
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,109.1
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.63
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,26.3
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.38
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.76
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.92
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.56
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
112773,Staunton Lane  P,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.42
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.93
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.11
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.99
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.65
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.55
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.99
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.28
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.41
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.5
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.8
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.05
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.82
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,26.4
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.56
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.62
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.97
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.57
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
112773,Staunton Lane  P,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.58
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.18
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.96
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.08
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.68
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.27
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.43
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.99
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.58
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.69
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.6
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.7
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.3
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.92
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.12
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.37
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,26.5
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.13
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.82
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.29
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.53
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
112773,Staunton Lane  P,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.37
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.2
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.78
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.18
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.9
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.52
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.42
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.31
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.6
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.52
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.1
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.7
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.4
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.64
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.83
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.48
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.02
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,26.7
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.43
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.66
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.53
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.91
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
112773,Staunton Lane  P,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-17.54
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.95
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.62
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.52
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.29
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,65.7
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,80.7
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.53
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.56
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.35
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.84
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.32
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.9
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,109.0
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.9
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.79
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.46
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,26.7
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.15
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.54
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.17
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.2
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
112773,Staunton Lane  P,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-17.5
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.03
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.05
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.37
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.12
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.82
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,66.3
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,79.8
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.48
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.78
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.05
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.75
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.56
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.18
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.0
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,115.9
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.1
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.6
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.79
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.64
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.05
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,26.8
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.36
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.15
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.1
